ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 00:00,2,0.000,ALERT,215.77,300.27,60.038,1406001604,"274151322000083","019011112586793",0.00,25.00,0,295.76,302.07,0.0,0.0,0.000,200560.9,200560.9,16822,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001639,50599.00
07/22/2014 00:00,2,0.000,ALERT,216.22,300.57,60.043,1406001604,"274151322000076","019011112586793",0.00,25.50,0,295.16,302.07,0.0,0.0,0.000,207964.2,207964.2,16798,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001641,50600.00
07/22/2014 00:00,2,0.000,ALERT,216.00,299.67,60.038,1406001604,"274151322000094","019011112586793",0.00,25.30,0,294.86,301.47,0.0,0.0,0.000,141500.0,141500.0,17169,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001643,50601.00
07/22/2014 00:00,2,0.000,ALERT,215.54,300.57,60.043,1406001604,"274151322000052","019011112586793",0.00,25.50,0,295.46,302.07,0.0,0.0,0.000,201281.7,201281.7,16763,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001645,50602.00
07/22/2014 00:00,2,0.000,ALERT,216.00,300.27,60.049,1406001604,"274151322000085","019011112586793",0.00,25.30,0,295.16,302.07,0.0,0.0,0.000,200338.5,200338.5,16719,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001647,50603.00
07/22/2014 00:00,2,0.000,ALERT,215.77,299.37,60.022,1406001604,"274151322000087","019011112586793",0.00,27.30,0,294.86,301.17,0.0,0.0,0.000,191333.5,191333.5,16762,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001649,50604.00
07/22/2014 00:00,2,0.000,ALERT,215.32,299.67,60.049,1406001604,"274151322000088","019011112586793",0.00,25.30,0,295.76,301.77,0.0,0.0,0.000,194425.7,194425.7,16739,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001651,50605.00
07/22/2014 00:00,2,0.000,ALERT,215.77,301.17,60.049,1406001604,"274151322000095","019011112586793",0.00,25.00,0,296.66,302.68,0.0,0.0,0.000,205987.9,205987.9,16788,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001653,50606.00
07/22/2014 00:00,2,0.000,ALERT,216.45,299.37,60.043,1406001604,"274151322000068","019011112586793",0.00,26.00,0,294.86,300.87,0.0,0.0,0.000,139569.8,139569.8,17218,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001654,50607.00
07/22/2014 00:00,2,0.000,ALERT,215.54,300.57,60.065,1406001604,"274151322000054","019011112586793",0.00,25.80,0,295.76,302.07,0.0,0.0,0.000,198463.7,198463.7,16866,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406001656,50608.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50609.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50610.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50611.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50612.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50613.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50614.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50615.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50616.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50617.00
07/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406001604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406002475,50618.00
07/22/2014 00:15,2,0.000,ALERT,215.54,300.87,59.980,1406002504,"274151322000083","019011112586793",0.00,24.80,0,294.26,302.68,0.0,0.0,0.000,200560.9,200560.9,16824,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002539,50619.00
07/22/2014 00:15,2,0.000,ALERT,216.22,299.97,59.996,1406002504,"274151322000076","019011112586793",0.00,25.00,0,294.26,302.68,0.0,0.0,0.000,207964.2,207964.2,16800,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406002541,50620.00
07/22/2014 00:15,2,0.000,ALERT,215.54,299.97,59.953,1406002504,"274151322000094","019011112586793",0.00,24.80,0,293.96,301.77,0.0,0.0,0.000,141500.0,141500.0,17171,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002543,50621.00
07/22/2014 00:15,2,0.000,ALERT,215.32,300.87,59.964,1406002504,"274151322000052","019011112586793",0.00,25.30,0,293.96,302.98,0.0,0.0,0.000,201281.7,201281.7,16765,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002545,50622.00
07/22/2014 00:15,2,0.000,ALERT,215.77,300.27,59.990,1406002504,"274151322000085","019011112586793",0.00,25.00,0,294.56,302.37,0.0,0.0,0.000,200338.5,200338.5,16721,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002547,50623.00
07/22/2014 00:15,2,0.000,ALERT,215.77,299.97,59.969,1406002504,"274151322000087","019011112586793",0.00,26.80,0,293.66,301.77,0.0,0.0,0.000,191333.5,191333.5,16764,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002548,50624.00
07/22/2014 00:15,2,0.000,ALERT,215.09,300.57,59.980,1406002504,"274151322000088","019011112586793",0.00,25.00,0,294.26,302.37,0.0,0.0,0.000,194425.7,194425.7,16741,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406002550,50625.00
07/22/2014 00:15,2,0.000,ALERT,215.54,301.17,59.990,1406002504,"274151322000095","019011112586793",0.00,24.80,0,295.46,302.98,0.0,0.0,0.000,205987.9,205987.9,16790,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002552,50626.00
07/22/2014 00:15,2,0.000,ALERT,216.22,299.67,59.980,1406002504,"274151322000068","019011112586793",0.00,25.80,0,293.96,301.47,0.0,0.0,0.000,139569.8,139569.8,17220,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002554,50627.00
07/22/2014 00:15,2,0.000,ALERT,215.32,300.87,59.990,1406002504,"274151322000054","019011112586793",0.00,25.30,0,294.56,302.98,0.0,0.0,0.000,198463.7,198463.7,16868,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406002556,50628.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50629.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50630.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50631.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50632.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50633.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50634.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50635.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50636.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50637.00
07/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406002504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406003376,50638.00
07/22/2014 00:30,2,0.000,ALERT,215.32,300.87,60.012,1406003404,"274151322000083","019011112586793",0.00,24.50,0,295.16,302.68,0.0,0.0,0.000,200560.9,200560.9,16826,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003439,50639.00
07/22/2014 00:30,2,0.000,ALERT,216.00,300.87,60.001,1406003404,"274151322000076","019011112586793",0.00,25.00,0,294.56,302.37,0.0,0.0,0.000,207964.2,207964.2,16802,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003441,50640.00
07/22/2014 00:30,2,0.000,ALERT,215.54,300.27,60.012,1406003404,"274151322000094","019011112586793",0.00,24.80,0,294.26,301.77,0.0,0.0,0.000,141500.0,141500.0,17173,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003442,50641.00
07/22/2014 00:30,2,0.000,ALERT,215.09,300.87,60.006,1406003404,"274151322000052","019011112586793",0.00,25.00,0,294.86,302.68,0.0,0.0,0.000,201281.7,201281.7,16767,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003444,50642.00
07/22/2014 00:30,2,0.000,ALERT,215.54,300.57,59.975,1406003404,"274151322000085","019011112586793",0.00,24.80,0,295.16,302.37,0.0,0.0,0.000,200338.5,200338.5,16723,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003446,50643.00
07/22/2014 00:30,2,0.000,ALERT,215.32,299.67,60.006,1406003404,"274151322000087","019011112586793",0.00,26.30,0,294.26,301.77,0.0,0.0,0.000,191333.5,191333.5,16766,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406003448,50644.00
07/22/2014 00:30,2,0.000,ALERT,215.09,300.57,59.990,1406003404,"274151322000088","019011112586793",0.00,24.80,0,295.16,302.07,0.0,0.0,0.000,194425.7,194425.7,16743,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406003450,50645.00
07/22/2014 00:30,2,0.000,ALERT,215.32,301.77,60.001,1406003404,"274151322000095","019011112586793",0.00,24.50,0,296.06,302.98,0.0,0.0,0.000,205987.9,205987.9,16792,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003452,50646.00
07/22/2014 00:30,2,0.000,ALERT,216.00,299.97,60.001,1406003404,"274151322000068","019011112586793",0.00,25.50,0,294.56,301.47,0.0,0.0,0.000,139569.8,139569.8,17222,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406003454,50647.00
07/22/2014 00:30,2,0.000,ALERT,215.09,300.57,60.012,1406003404,"274151322000054","019011112586793",0.00,25.30,0,295.16,302.68,0.0,0.0,0.000,198463.7,198463.7,16870,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406003455,50648.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50649.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50650.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50651.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50652.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50653.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50654.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50655.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50656.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50657.00
07/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406003404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406004275,50658.00
07/22/2014 00:45,2,0.000,ALERT,215.09,299.37,59.990,1406004304,"274151322000083","019011112586793",0.00,24.50,0,298.17,303.28,0.0,0.0,0.000,200560.9,200560.9,16828,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004339,50659.00
07/22/2014 00:45,2,0.000,ALERT,215.54,299.67,59.990,1406004304,"274151322000076","019011112586793",0.00,24.80,0,297.87,302.98,0.0,0.0,0.000,207964.2,207964.2,16804,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004341,50660.00
07/22/2014 00:45,2,0.000,ALERT,215.09,298.77,60.001,1406004304,"274151322000094","019011112586793",0.00,24.80,0,297.87,302.37,0.0,0.0,0.000,141500.0,141500.0,17175,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004343,50661.00
07/22/2014 00:45,2,0.000,ALERT,214.87,299.07,59.990,1406004304,"274151322000052","019011112586793",0.00,25.00,0,297.87,303.28,0.0,0.0,0.000,201281.7,201281.7,16769,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004345,50662.00
07/22/2014 00:45,2,0.000,ALERT,215.09,299.67,59.959,1406004304,"274151322000085","019011112586793",0.00,24.80,0,298.17,302.98,0.0,0.0,0.000,200338.5,200338.5,16725,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004347,50663.00
07/22/2014 00:45,2,0.000,ALERT,215.09,298.17,59.990,1406004304,"274151322000087","019011112586793",0.00,26.30,0,297.26,302.37,0.0,0.0,0.000,191333.5,191333.5,16768,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004348,50664.00
07/22/2014 00:45,2,0.000,ALERT,214.64,299.07,59.980,1406004304,"274151322000088","019011112586793",0.00,25.00,0,297.87,302.98,0.0,0.0,0.000,194425.7,194425.7,16745,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004350,50665.00
07/22/2014 00:45,2,0.000,ALERT,214.87,300.27,59.996,1406004304,"274151322000095","019011112586793",0.00,24.30,0,299.37,303.58,0.0,0.0,0.000,205987.9,205987.9,16794,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004352,50666.00
07/22/2014 00:45,2,0.000,ALERT,215.77,298.47,59.990,1406004304,"274151322000068","019011112586793",0.00,25.50,0,297.57,302.07,0.0,0.0,0.000,139569.8,139569.8,17224,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004354,50667.00
07/22/2014 00:45,2,0.000,ALERT,214.87,299.07,59.996,1406004304,"274151322000054","019011112586793",0.00,25.30,0,297.87,303.28,0.0,0.0,0.000,198463.7,198463.7,16872,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406004356,50668.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50669.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50670.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50671.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50672.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50673.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50674.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50675.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50676.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50677.00
07/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406004304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406005175,50678.00
07/22/2014 01:00,2,0.000,ALERT,214.64,299.37,60.022,1406005204,"274151322000083","019011112586793",0.00,24.50,0,296.96,302.07,0.0,0.0,0.000,200560.9,200560.9,16830,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005240,50679.00
07/22/2014 01:00,2,0.000,ALERT,215.32,299.97,60.017,1406005204,"274151322000076","019011112586793",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,207964.2,207964.2,16806,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406005242,50680.00
07/22/2014 01:00,2,0.000,ALERT,214.87,299.07,60.012,1406005204,"274151322000094","019011112586793",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,141500.0,141500.0,17177,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005244,50681.00
07/22/2014 01:00,2,0.000,ALERT,214.41,299.67,60.017,1406005204,"274151322000052","019011112586793",0.00,25.00,0,296.36,302.07,0.0,0.0,0.000,201281.7,201281.7,16771,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005245,50682.00
07/22/2014 01:00,2,0.000,ALERT,214.87,299.67,60.017,1406005204,"274151322000085","019011112586793",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,200338.5,200338.5,16727,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005247,50683.00
07/22/2014 01:00,2,0.000,ALERT,214.64,299.07,60.022,1406005204,"274151322000087","019011112586793",0.00,26.00,0,296.06,301.17,0.0,0.0,0.000,191333.5,191333.5,16770,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005249,50684.00
07/22/2014 01:00,2,0.000,ALERT,214.41,299.97,60.017,1406005204,"274151322000088","019011112586793",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,194425.7,194425.7,16747,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005251,50685.00
07/22/2014 01:00,2,0.000,ALERT,214.64,300.57,60.022,1406005204,"274151322000095","019011112586793",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,205987.9,205987.9,16796,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005253,50686.00
07/22/2014 01:00,2,0.000,ALERT,215.32,298.77,60.001,1406005204,"274151322000068","019011112586793",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,139569.8,139569.8,17226,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406005255,50687.00
07/22/2014 01:00,2,0.000,ALERT,214.41,299.37,59.996,1406005204,"274151322000054","019011112586793",0.00,25.00,0,296.66,302.07,0.0,0.0,0.000,198463.7,198463.7,16874,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406005257,50688.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50689.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50690.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50691.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50692.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50693.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50694.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50695.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50696.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50697.00
07/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406005204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006076,50698.00
07/22/2014 01:15,2,0.000,ALERT,214.64,300.27,60.017,1406006104,"274151322000083","019011112586793",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,200560.9,200560.9,16832,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006139,50699.00
07/22/2014 01:15,2,0.000,ALERT,215.32,299.07,60.012,1406006104,"274151322000076","019011112586793",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,207964.2,207964.2,16808,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406006141,50700.00
07/22/2014 01:15,2,0.000,ALERT,214.87,299.37,59.980,1406006104,"274151322000094","019011112586793",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,141500.0,141500.0,17179,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006143,50701.00
07/22/2014 01:15,2,0.000,ALERT,214.64,300.27,60.049,1406006104,"274151322000052","019011112586793",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,201281.7,201281.7,16773,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006144,50702.00
07/22/2014 01:15,2,0.000,ALERT,215.09,299.37,60.017,1406006104,"274151322000085","019011112586793",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,200338.5,200338.5,16729,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006146,50703.00
07/22/2014 01:15,2,0.000,ALERT,214.87,299.07,60.022,1406006104,"274151322000087","019011112586793",0.00,25.80,0,295.76,300.27,0.0,0.0,0.000,191333.5,191333.5,16772,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406006148,50704.00
07/22/2014 01:15,2,0.000,ALERT,214.41,299.67,60.017,1406006104,"274151322000088","019011112586793",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,194425.7,194425.7,16749,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006150,50705.00
07/22/2014 01:15,2,0.000,ALERT,214.64,300.57,60.017,1406006104,"274151322000095","019011112586793",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,205987.9,205987.9,16798,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006152,50706.00
07/22/2014 01:15,2,0.000,ALERT,215.54,298.77,60.017,1406006104,"274151322000068","019011112586793",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,139569.8,139569.8,17228,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006154,50707.00
07/22/2014 01:15,2,0.000,ALERT,214.64,299.67,59.996,1406006104,"274151322000054","019011112586793",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,198463.7,198463.7,16876,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406006156,50708.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50709.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50710.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50711.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50712.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50713.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50714.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50715.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50716.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50717.00
07/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406006104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406006974,50718.00
07/22/2014 01:30,2,0.000,ALERT,215.09,300.27,59.996,1406007004,"274151322000083","019011112586793",0.00,24.80,0,296.36,301.77,0.0,0.0,0.000,200560.9,200560.9,16834,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406007039,50719.00
07/22/2014 01:30,2,0.000,ALERT,215.54,299.97,60.001,1406007004,"274151322000076","019011112586793",0.00,24.80,0,295.76,301.77,0.0,0.0,0.000,207964.2,207964.2,16810,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007041,50720.00
07/22/2014 01:30,2,0.000,ALERT,215.32,299.67,59.980,1406007004,"274151322000094","019011112586793",0.00,24.50,0,295.76,301.17,0.0,0.0,0.000,141500.0,141500.0,17181,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007043,50721.00
07/22/2014 01:30,2,0.000,ALERT,214.87,300.27,59.996,1406007004,"274151322000052","019011112586793",0.00,25.00,0,296.06,302.07,0.0,0.0,0.000,201281.7,201281.7,16775,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007045,50722.00
07/22/2014 01:30,2,0.000,ALERT,215.32,300.57,60.001,1406007004,"274151322000085","019011112586793",0.00,24.80,0,296.36,301.77,0.0,0.0,0.000,200338.5,200338.5,16731,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007047,50723.00
07/22/2014 01:30,2,0.000,ALERT,215.09,299.67,59.975,1406007004,"274151322000087","019011112586793",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,191333.5,191333.5,16774,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007049,50724.00
07/22/2014 01:30,2,0.000,ALERT,214.64,300.27,60.001,1406007004,"274151322000088","019011112586793",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,194425.7,194425.7,16751,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007051,50725.00
07/22/2014 01:30,2,0.000,ALERT,215.09,301.17,59.996,1406007004,"274151322000095","019011112586793",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,205987.9,205987.9,16800,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406007053,50726.00
07/22/2014 01:30,2,0.000,ALERT,215.77,299.37,60.001,1406007004,"274151322000068","019011112586793",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,139569.8,139569.8,17230,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007055,50727.00
07/22/2014 01:30,2,0.000,ALERT,215.09,300.57,60.001,1406007004,"274151322000054","019011112586793",0.00,25.30,0,296.36,302.07,0.0,0.0,0.000,198463.7,198463.7,16878,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007056,50728.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50729.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50730.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50731.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50732.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50733.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50734.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50735.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50736.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50737.00
07/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406007004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406007874,50738.00
07/22/2014 01:45,2,0.000,ALERT,215.09,299.97,60.049,1406007905,"274151322000083","019011112586793",0.00,24.80,0,298.17,302.98,0.0,0.0,0.000,200560.9,200560.9,16836,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406007940,50739.00
07/22/2014 01:45,2,0.000,ALERT,215.54,299.67,60.059,1406007905,"274151322000076","019011112586793",0.00,25.00,0,297.57,302.68,0.0,0.0,0.000,207964.2,207964.2,16812,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406007941,50740.00
07/22/2014 01:45,2,0.000,ALERT,215.09,299.37,60.049,1406007905,"274151322000094","019011112586793",0.00,24.80,0,297.57,302.07,0.0,0.0,0.000,141500.0,141500.0,17183,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007943,50741.00
07/22/2014 01:45,2,0.000,ALERT,214.87,300.57,60.049,1406007905,"274151322000052","019011112586793",0.00,25.30,0,297.87,302.98,0.0,0.0,0.000,201281.7,201281.7,16777,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007945,50742.00
07/22/2014 01:45,2,0.000,ALERT,215.32,299.67,60.054,1406007905,"274151322000085","019011112586793",0.00,25.00,0,297.87,302.68,0.0,0.0,0.000,200338.5,200338.5,16733,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007947,50743.00
07/22/2014 01:45,2,0.000,ALERT,215.09,299.67,60.049,1406007905,"274151322000087","019011112586793",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,191333.5,191333.5,16776,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007949,50744.00
07/22/2014 01:45,2,0.000,ALERT,214.87,299.37,60.049,1406007905,"274151322000088","019011112586793",0.00,25.30,0,297.87,302.37,0.0,0.0,0.000,194425.7,194425.7,16753,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007951,50745.00
07/22/2014 01:45,2,0.000,ALERT,215.09,300.57,60.049,1406007905,"274151322000095","019011112586793",0.00,24.50,0,299.07,303.28,0.0,0.0,0.000,205987.9,205987.9,16802,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007953,50746.00
07/22/2014 01:45,2,0.000,ALERT,215.77,299.07,60.054,1406007905,"274151322000068","019011112586793",0.00,25.50,0,297.26,301.47,0.0,0.0,0.000,139569.8,139569.8,17232,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007955,50747.00
07/22/2014 01:45,2,0.000,ALERT,215.09,299.67,60.054,1406007905,"274151322000054","019011112586793",0.00,25.30,0,298.17,302.98,0.0,0.0,0.000,198463.7,198463.7,16880,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406007956,50748.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50749.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50750.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50751.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50752.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50753.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50754.00
