ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50755.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50756.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50757.00
07/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406007905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406008777,50758.00
07/22/2014 02:00,2,0.000,ALERT,215.32,299.97,59.996,1406008804,"274151322000083","019011112586793",0.00,25.00,0,298.17,302.98,0.0,0.0,0.000,200560.9,200560.9,16838,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406008840,50759.00
07/22/2014 02:00,2,0.000,ALERT,216.00,300.27,60.033,1406008804,"274151322000076","019011112586793",0.00,25.30,0,297.57,302.98,0.0,0.0,0.000,207964.2,207964.2,16814,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406008842,50760.00
07/22/2014 02:00,2,0.000,ALERT,215.54,299.67,60.038,1406008804,"274151322000094","019011112586793",0.00,24.80,0,297.87,302.37,0.0,0.0,0.000,141500.0,141500.0,17185,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008844,50761.00
07/22/2014 02:00,2,0.000,ALERT,215.09,299.37,60.022,1406008804,"274151322000052","019011112586793",0.00,25.30,0,297.57,302.98,0.0,0.0,0.000,201281.7,201281.7,16779,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008845,50762.00
07/22/2014 02:00,2,0.000,ALERT,215.32,299.97,60.022,1406008804,"274151322000085","019011112586793",0.00,25.30,0,298.17,302.68,0.0,0.0,0.000,200338.5,200338.5,16735,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008847,50763.00
07/22/2014 02:00,2,0.000,ALERT,215.32,299.07,60.017,1406008804,"274151322000087","019011112586793",0.00,25.50,0,297.26,302.37,0.0,0.0,0.000,191333.5,191333.5,16778,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008849,50764.00
07/22/2014 02:00,2,0.000,ALERT,214.87,299.67,60.022,1406008804,"274151322000088","019011112586793",0.00,25.30,0,297.87,302.68,0.0,0.0,0.000,194425.7,194425.7,16755,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008851,50765.00
07/22/2014 02:00,2,0.000,ALERT,215.32,300.87,60.054,1406008804,"274151322000095","019011112586793",0.00,24.50,0,299.07,303.58,0.0,0.0,0.000,205987.9,205987.9,16804,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008853,50766.00
07/22/2014 02:00,2,0.000,ALERT,215.77,299.37,60.006,1406008804,"274151322000068","019011112586793",0.00,25.80,0,297.57,302.07,0.0,0.0,0.000,139569.8,139569.8,17234,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008855,50767.00
07/22/2014 02:00,2,0.000,ALERT,215.32,300.27,60.022,1406008804,"274151322000054","019011112586793",0.00,25.50,0,297.87,302.98,0.0,0.0,0.000,198463.7,198463.7,16882,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406008857,50768.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50769.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50770.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50771.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50772.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50773.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50774.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50775.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50776.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50777.00
07/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406008804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406009663,50778.00
07/22/2014 02:15,2,0.000,ALERT,215.32,301.17,60.028,1406009704,"274151322000083","019011112586793",0.00,25.00,0,298.47,303.28,0.0,0.0,0.000,200560.9,200560.9,16840,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406009739,50779.00
07/22/2014 02:15,2,0.000,ALERT,215.77,300.57,60.033,1406009704,"274151322000076","019011112586793",0.00,25.30,0,298.47,303.28,0.0,0.0,0.000,207964.2,207964.2,16816,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009741,50780.00
07/22/2014 02:15,2,0.000,ALERT,215.77,300.27,60.028,1406009704,"274151322000094","019011112586793",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,141500.0,141500.0,17187,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009743,50781.00
07/22/2014 02:15,2,0.000,ALERT,215.32,301.17,60.022,1406009704,"274151322000052","019011112586793",0.00,25.50,0,298.17,303.28,0.0,0.0,0.000,201281.7,201281.7,16781,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406009745,50782.00
07/22/2014 02:15,2,0.000,ALERT,215.77,300.57,60.028,1406009704,"274151322000085","019011112586793",0.00,25.30,0,298.77,303.28,0.0,0.0,0.000,200338.5,200338.5,16737,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009747,50783.00
07/22/2014 02:15,2,0.000,ALERT,215.54,300.57,60.028,1406009704,"274151322000087","019011112586793",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,191333.5,191333.5,16780,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009749,50784.00
07/22/2014 02:15,2,0.000,ALERT,215.09,300.87,60.028,1406009704,"274151322000088","019011112586793",0.00,25.50,0,298.47,302.98,0.0,0.0,0.000,194425.7,194425.7,16757,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009751,50785.00
07/22/2014 02:15,2,0.000,ALERT,215.54,301.77,60.033,1406009704,"274151322000095","019011112586793",0.00,24.50,0,299.37,303.58,0.0,0.0,0.000,205987.9,205987.9,16806,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406009753,50786.00
07/22/2014 02:15,2,0.000,ALERT,216.00,300.27,60.033,1406009704,"274151322000068","019011112586793",0.00,25.80,0,297.87,302.07,0.0,0.0,0.000,139569.8,139569.8,17236,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009755,50787.00
07/22/2014 02:15,2,0.000,ALERT,215.32,300.87,59.985,1406009704,"274151322000054","019011112586793",0.00,25.50,0,298.17,303.58,0.0,0.0,0.000,198463.7,198463.7,16884,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406009756,50788.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50789.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50790.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50791.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50792.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50793.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50794.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50795.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50796.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50797.00
07/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406009704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406010575,50798.00
07/22/2014 02:30,2,0.000,ALERT,213.96,298.77,60.006,1406010604,"274151322000083","019011112586793",0.00,25.00,0,296.96,302.37,0.0,0.0,0.000,200560.9,200560.9,16842,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010639,50799.00
07/22/2014 02:30,2,0.000,ALERT,214.64,298.47,60.012,1406010604,"274151322000076","019011112586793",0.00,25.30,0,296.36,302.07,0.0,0.0,0.000,207964.2,207964.2,16818,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010641,50800.00
07/22/2014 02:30,2,0.000,ALERT,214.41,298.17,60.043,1406010604,"274151322000094","019011112586793",0.00,24.80,0,296.36,301.77,0.0,0.0,0.000,141500.0,141500.0,17189,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010643,50801.00
07/22/2014 02:30,2,0.000,ALERT,213.96,298.47,60.012,1406010604,"274151322000052","019011112586793",0.00,25.50,0,296.36,302.37,0.0,0.0,0.000,201281.7,201281.7,16783,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010645,50802.00
07/22/2014 02:30,2,0.000,ALERT,214.41,298.47,60.006,1406010604,"274151322000085","019011112586793",0.00,25.30,0,296.66,302.07,0.0,0.0,0.000,200338.5,200338.5,16739,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010647,50803.00
07/22/2014 02:30,2,0.000,ALERT,214.19,297.87,60.006,1406010604,"274151322000087","019011112586793",0.00,25.50,0,295.76,301.47,0.0,0.0,0.000,191333.5,191333.5,16782,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010649,50804.00
07/22/2014 02:30,2,0.000,ALERT,213.74,298.47,60.006,1406010604,"274151322000088","019011112586793",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,194425.7,194425.7,16759,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406010651,50805.00
07/22/2014 02:30,2,0.000,ALERT,214.19,299.37,60.012,1406010604,"274151322000095","019011112586793",0.00,24.50,0,297.87,302.68,0.0,0.0,0.000,205987.9,205987.9,16808,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010652,50806.00
07/22/2014 02:30,2,0.000,ALERT,214.87,297.87,60.006,1406010604,"274151322000068","019011112586793",0.00,25.80,0,296.06,301.17,0.0,0.0,0.000,139569.8,139569.8,17238,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406010654,50807.00
07/22/2014 02:30,2,0.000,ALERT,213.96,298.77,60.006,1406010604,"274151322000054","019011112586793",0.00,25.50,0,296.66,302.37,0.0,0.0,0.000,198463.7,198463.7,16886,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406010656,50808.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50809.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50810.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50811.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50812.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50813.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50814.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50815.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50816.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50817.00
07/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406010604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406011474,50818.00
07/22/2014 02:45,2,0.000,ALERT,214.87,298.77,60.038,1406011504,"274151322000083","019011112586793",0.00,25.00,0,294.86,300.57,0.0,0.0,0.000,200560.9,200560.9,16844,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406011539,50819.00
07/22/2014 02:45,2,0.000,ALERT,215.09,298.17,60.028,1406011504,"274151322000076","019011112586793",0.00,25.30,0,294.56,300.57,0.0,0.0,0.000,207964.2,207964.2,16820,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011541,50820.00
07/22/2014 02:45,2,0.000,ALERT,214.87,298.17,60.043,1406011504,"274151322000094","019011112586793",0.00,24.80,0,294.26,299.97,0.0,0.0,0.000,141500.0,141500.0,17191,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011542,50821.00
07/22/2014 02:45,2,0.000,ALERT,214.64,299.07,60.038,1406011504,"274151322000052","019011112586793",0.00,25.50,0,294.56,300.57,0.0,0.0,0.000,201281.7,201281.7,16785,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011544,50822.00
07/22/2014 02:45,2,0.000,ALERT,214.64,298.47,60.033,1406011504,"274151322000085","019011112586793",0.00,25.30,0,294.86,300.57,0.0,0.0,0.000,200338.5,200338.5,16741,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406011546,50823.00
07/22/2014 02:45,2,0.000,ALERT,214.64,298.17,60.038,1406011504,"274151322000087","019011112586793",0.00,25.50,0,293.96,299.97,0.0,0.0,0.000,191333.5,191333.5,16784,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011548,50824.00
07/22/2014 02:45,2,0.000,ALERT,214.41,298.77,60.070,1406011504,"274151322000088","019011112586793",0.00,25.50,0,294.56,300.27,0.0,0.0,0.000,194425.7,194425.7,16761,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011550,50825.00
07/22/2014 02:45,2,0.000,ALERT,214.87,299.37,60.028,1406011504,"274151322000095","019011112586793",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,205987.9,205987.9,16810,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406011552,50826.00
07/22/2014 02:45,2,0.000,ALERT,215.32,297.87,60.038,1406011504,"274151322000068","019011112586793",0.00,25.80,0,294.26,299.67,0.0,0.0,0.000,139569.8,139569.8,17240,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011554,50827.00
07/22/2014 02:45,2,0.000,ALERT,214.64,298.77,60.033,1406011504,"274151322000054","019011112586793",0.00,25.50,0,294.86,300.87,0.0,0.0,0.000,198463.7,198463.7,16888,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406011556,50828.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50829.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50830.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50831.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50832.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50833.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50834.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50835.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50836.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50837.00
07/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406011504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406012375,50838.00
07/22/2014 03:00,2,0.000,ALERT,215.09,298.77,60.028,1406012404,"274151322000083","019011112586793",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,200560.9,200560.9,16846,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012440,50839.00
07/22/2014 03:00,2,0.000,ALERT,215.32,299.37,60.022,1406012404,"274151322000076","019011112586793",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,207964.2,207964.2,16822,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012442,50840.00
07/22/2014 03:00,2,0.000,ALERT,214.87,298.77,60.028,1406012404,"274151322000094","019011112586793",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,141500.0,141500.0,17193,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012444,50841.00
07/22/2014 03:00,2,0.000,ALERT,214.87,298.77,60.022,1406012404,"274151322000052","019011112586793",0.00,25.30,0,296.06,301.47,0.0,0.0,0.000,201281.7,201281.7,16787,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012445,50842.00
07/22/2014 03:00,2,0.000,ALERT,215.09,299.07,60.017,1406012404,"274151322000085","019011112586793",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,200338.5,200338.5,16743,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012447,50843.00
07/22/2014 03:00,2,0.000,ALERT,214.87,298.77,60.028,1406012404,"274151322000087","019011112586793",0.00,25.50,0,295.76,300.57,0.0,0.0,0.000,191333.5,191333.5,16786,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012449,50844.00
07/22/2014 03:00,2,0.000,ALERT,214.41,298.77,60.022,1406012404,"274151322000088","019011112586793",0.00,25.50,0,296.36,301.17,0.0,0.0,0.000,194425.7,194425.7,16763,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406012451,50845.00
07/22/2014 03:00,2,0.000,ALERT,214.87,299.97,60.022,1406012404,"274151322000095","019011112586793",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,205987.9,205987.9,16812,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012453,50846.00
07/22/2014 03:00,2,0.000,ALERT,215.54,298.47,60.028,1406012404,"274151322000068","019011112586793",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,139569.8,139569.8,17242,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012455,50847.00
07/22/2014 03:00,2,0.000,ALERT,214.87,298.77,60.022,1406012404,"274151322000054","019011112586793",0.00,25.50,0,296.36,301.17,0.0,0.0,0.000,198463.7,198463.7,16890,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406012456,50848.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50849.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50850.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50851.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50852.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50853.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50854.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50855.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50856.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50857.00
07/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406012404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406013276,50858.00
07/22/2014 03:15,2,0.000,ALERT,214.87,298.77,60.012,1406013304,"274151322000083","019011112586793",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,200560.9,200560.9,16848,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406013339,50859.00
07/22/2014 03:15,2,0.000,ALERT,215.32,299.07,60.012,1406013304,"274151322000076","019011112586793",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,207964.2,207964.2,16824,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013341,50860.00
07/22/2014 03:15,2,0.000,ALERT,214.87,298.77,60.012,1406013304,"274151322000094","019011112586793",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,141500.0,141500.0,17195,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406013343,50861.00
07/22/2014 03:15,2,0.000,ALERT,214.64,298.47,60.012,1406013304,"274151322000052","019011112586793",0.00,25.50,0,296.36,301.47,0.0,0.0,0.000,201281.7,201281.7,16789,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013345,50862.00
07/22/2014 03:15,2,0.000,ALERT,214.87,299.07,60.012,1406013304,"274151322000085","019011112586793",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,200338.5,200338.5,16745,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013347,50863.00
07/22/2014 03:15,2,0.000,ALERT,214.87,298.17,60.012,1406013304,"274151322000087","019011112586793",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,191333.5,191333.5,16788,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013349,50864.00
07/22/2014 03:15,2,0.000,ALERT,214.41,298.77,60.006,1406013304,"274151322000088","019011112586793",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,194425.7,194425.7,16765,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406013350,50865.00
07/22/2014 03:15,2,0.000,ALERT,214.87,299.97,60.012,1406013304,"274151322000095","019011112586793",0.00,24.50,0,297.87,302.07,0.0,0.0,0.000,205987.9,205987.9,16814,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013352,50866.00
07/22/2014 03:15,2,0.000,ALERT,215.54,298.17,59.985,1406013304,"274151322000068","019011112586793",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,139569.8,139569.8,17244,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406013354,50867.00
07/22/2014 03:15,2,0.000,ALERT,214.64,298.77,60.017,1406013304,"274151322000054","019011112586793",0.00,25.50,0,296.66,301.77,0.0,0.0,0.000,198463.7,198463.7,16892,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406013356,50868.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50869.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50870.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50871.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50872.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50873.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50874.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50875.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50876.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50877.00
07/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406013304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406014174,50878.00
07/22/2014 03:30,2,0.000,ALERT,215.54,299.07,60.043,1406014204,"274151322000083","019011112586793",0.00,25.00,0,294.56,302.07,0.0,0.0,0.000,200560.9,200560.9,16850,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014240,50879.00
07/22/2014 03:30,2,0.000,ALERT,216.22,298.17,60.006,1406014204,"274151322000076","019011112586793",0.00,25.30,0,293.96,302.07,0.0,0.0,0.000,207964.2,207964.2,16826,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014241,50880.00
07/22/2014 03:30,2,0.000,ALERT,216.00,298.17,60.006,1406014204,"274151322000094","019011112586793",0.00,24.80,0,293.96,301.17,0.0,0.0,0.000,141500.0,141500.0,17197,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014243,50881.00
07/22/2014 03:30,2,0.000,ALERT,215.77,299.37,59.996,1406014204,"274151322000052","019011112586793",0.00,25.50,0,293.96,302.07,0.0,0.0,0.000,201281.7,201281.7,16791,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014245,50882.00
07/22/2014 03:30,2,0.000,ALERT,216.00,298.47,59.964,1406014204,"274151322000085","019011112586793",0.00,25.30,0,294.56,301.77,0.0,0.0,0.000,200338.5,200338.5,16747,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014247,50883.00
07/22/2014 03:30,2,0.000,ALERT,215.77,298.47,60.006,1406014204,"274151322000087","019011112586793",0.00,25.50,0,293.66,301.17,0.0,0.0,0.000,191333.5,191333.5,16790,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014249,50884.00
07/22/2014 03:30,2,0.000,ALERT,215.32,298.47,60.006,1406014204,"274151322000088","019011112586793",0.00,25.50,0,294.26,301.77,0.0,0.0,0.000,194425.7,194425.7,16767,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406014251,50885.00
07/22/2014 03:30,2,0.000,ALERT,216.00,299.67,60.001,1406014204,"274151322000095","019011112586793",0.00,24.50,0,295.76,302.68,0.0,0.0,0.000,205987.9,205987.9,16816,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014253,50886.00
07/22/2014 03:30,2,0.000,ALERT,216.67,297.87,59.996,1406014204,"274151322000068","019011112586793",0.00,25.80,0,293.96,301.17,0.0,0.0,0.000,139569.8,139569.8,17246,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014255,50887.00
07/22/2014 03:30,2,0.000,ALERT,215.77,299.07,59.980,1406014204,"274151322000054","019011112586793",0.00,25.50,0,294.56,302.07,0.0,0.0,0.000,198463.7,198463.7,16894,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406014257,50888.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50889.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50890.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50891.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50892.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50893.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50894.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50895.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50896.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50897.00
07/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406014204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015075,50898.00
07/22/2014 03:45,2,0.000,ALERT,215.32,298.47,60.001,1406015104,"274151322000083","019011112586793",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,200560.9,200560.9,16852,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015140,50899.00
07/22/2014 03:45,2,0.000,ALERT,215.77,298.47,60.012,1406015104,"274151322000076","019011112586793",0.00,25.30,0,295.46,300.87,0.0,0.0,0.000,207964.2,207964.2,16828,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015141,50900.00
07/22/2014 03:45,2,0.000,ALERT,215.54,298.17,60.001,1406015104,"274151322000094","019011112586793",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,141500.0,141500.0,17199,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015143,50901.00
07/22/2014 03:45,2,0.000,ALERT,215.09,298.47,60.012,1406015104,"274151322000052","019011112586793",0.00,25.50,0,295.46,300.57,0.0,0.0,0.000,201281.7,201281.7,16793,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015145,50902.00
07/22/2014 03:45,2,0.000,ALERT,215.54,298.47,60.006,1406015104,"274151322000085","019011112586793",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,200338.5,200338.5,16749,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406015147,50903.00
07/22/2014 03:45,2,0.000,ALERT,215.32,297.57,60.012,1406015104,"274151322000087","019011112586793",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,191333.5,191333.5,16792,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015149,50904.00
07/22/2014 03:45,2,0.000,ALERT,215.09,298.17,60.033,1406015104,"274151322000088","019011112586793",0.00,25.50,0,295.76,300.27,0.0,0.0,0.000,194425.7,194425.7,16769,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406015151,50905.00
07/22/2014 03:45,2,0.000,ALERT,215.32,299.37,60.012,1406015104,"274151322000095","019011112586793",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,205987.9,205987.9,16818,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015153,50906.00
07/22/2014 03:45,2,0.000,ALERT,215.77,297.57,60.012,1406015104,"274151322000068","019011112586793",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,139569.8,139569.8,17248,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015155,50907.00
07/22/2014 03:45,2,0.000,ALERT,215.32,298.17,60.006,1406015104,"274151322000054","019011112586793",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,198463.7,198463.7,16896,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406015157,50908.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50909.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50910.00
