ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50911.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50912.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50913.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50914.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50915.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50916.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50917.00
07/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406015104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406015974,50918.00
07/22/2014 04:00,2,0.000,ALERT,214.87,298.77,60.033,1406016003,"274151322000083","019011112586793",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,200560.9,200560.9,16854,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016039,50919.00
07/22/2014 04:00,2,0.000,ALERT,215.09,297.87,60.028,1406016003,"274151322000076","019011112586793",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,207964.2,207964.2,16830,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016040,50920.00
07/22/2014 04:00,2,0.000,ALERT,214.87,297.87,60.022,1406016003,"274151322000094","019011112586793",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,141500.0,141500.0,17201,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016042,50921.00
07/22/2014 04:00,2,0.000,ALERT,214.64,299.07,60.028,1406016003,"274151322000052","019011112586793",0.00,25.50,0,296.06,300.87,0.0,0.0,0.000,201281.7,201281.7,16795,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016044,50922.00
07/22/2014 04:00,2,0.000,ALERT,214.87,298.17,60.070,1406016003,"274151322000085","019011112586793",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,200338.5,200338.5,16751,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016047,50923.00
07/22/2014 04:00,2,0.000,ALERT,214.87,298.17,60.033,1406016003,"274151322000087","019011112586793",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,191333.5,191333.5,16794,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016048,50924.00
07/22/2014 04:00,2,0.000,ALERT,214.41,298.47,60.033,1406016003,"274151322000088","019011112586793",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,194425.7,194425.7,16771,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016050,50925.00
07/22/2014 04:00,2,0.000,ALERT,214.64,299.37,60.028,1406016003,"274151322000095","019011112586793",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,205987.9,205987.9,16820,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406016052,50926.00
07/22/2014 04:00,2,0.000,ALERT,215.54,297.57,60.033,1406016003,"274151322000068","019011112586793",0.00,25.80,0,295.46,299.37,0.0,0.0,0.000,139569.8,139569.8,17250,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016054,50927.00
07/22/2014 04:00,2,0.000,ALERT,214.64,298.77,60.022,1406016003,"274151322000054","019011112586793",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,198463.7,198463.7,16898,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016056,50928.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50929.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50930.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50931.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50932.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50933.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50934.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50935.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50936.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50937.00
07/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406016003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406016875,50938.00
07/22/2014 04:15,2,0.000,ALERT,214.19,296.36,59.990,1406016904,"274151322000083","019011112586793",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,200560.9,200560.9,16856,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016939,50939.00
07/22/2014 04:15,2,0.000,ALERT,214.64,296.06,59.964,1406016904,"274151322000076","019011112586793",0.00,25.00,0,294.56,299.67,0.0,0.0,0.000,207964.2,207964.2,16832,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016941,50940.00
07/22/2014 04:15,2,0.000,ALERT,214.41,296.06,59.990,1406016904,"274151322000094","019011112586793",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,141500.0,141500.0,17203,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016943,50941.00
07/22/2014 04:15,2,0.000,ALERT,213.96,296.06,59.990,1406016904,"274151322000052","019011112586793",0.00,25.50,0,294.26,299.67,0.0,0.0,0.000,201281.7,201281.7,16797,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016945,50942.00
07/22/2014 04:15,2,0.000,ALERT,214.41,296.36,59.996,1406016904,"274151322000085","019011112586793",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,200338.5,200338.5,16753,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406016946,50943.00
07/22/2014 04:15,2,0.000,ALERT,214.41,295.46,59.996,1406016904,"274151322000087","019011112586793",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,191333.5,191333.5,16796,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016948,50944.00
07/22/2014 04:15,2,0.000,ALERT,213.74,296.36,59.996,1406016904,"274151322000088","019011112586793",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,194425.7,194425.7,16773,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016950,50945.00
07/22/2014 04:15,2,0.000,ALERT,214.19,297.26,59.948,1406016904,"274151322000095","019011112586793",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,205987.9,205987.9,16822,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016952,50946.00
07/22/2014 04:15,2,0.000,ALERT,214.87,295.76,59.990,1406016904,"274151322000068","019011112586793",0.00,25.80,0,293.96,298.47,0.0,0.0,0.000,139569.8,139569.8,17252,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406016954,50947.00
07/22/2014 04:15,2,0.000,ALERT,214.19,296.66,59.990,1406016904,"274151322000054","019011112586793",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,198463.7,198463.7,16900,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406016956,50948.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50949.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50950.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50951.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50952.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50953.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50954.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50955.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50956.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50957.00
07/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406016904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406017775,50958.00
07/22/2014 04:30,2,0.000,ALERT,214.19,297.57,60.012,1406017803,"274151322000083","019011112586793",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,200560.9,200560.9,16858,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017838,50959.00
07/22/2014 04:30,2,0.000,ALERT,214.64,296.96,60.022,1406017803,"274151322000076","019011112586793",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,207964.2,207964.2,16834,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017840,50960.00
07/22/2014 04:30,2,0.000,ALERT,214.41,296.66,60.022,1406017803,"274151322000094","019011112586793",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,141500.0,141500.0,17205,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017842,50961.00
07/22/2014 04:30,2,0.000,ALERT,214.19,297.57,60.006,1406017803,"274151322000052","019011112586793",0.00,25.30,0,294.56,299.67,0.0,0.0,0.000,201281.7,201281.7,16799,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406017844,50962.00
07/22/2014 04:30,2,0.000,ALERT,214.41,297.26,60.022,1406017803,"274151322000085","019011112586793",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,200338.5,200338.5,16755,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406017846,50963.00
07/22/2014 04:30,2,0.000,ALERT,214.41,296.96,60.049,1406017803,"274151322000087","019011112586793",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,191333.5,191333.5,16798,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017848,50964.00
07/22/2014 04:30,2,0.000,ALERT,213.96,297.26,60.017,1406017803,"274151322000088","019011112586793",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,194425.7,194425.7,16775,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406017850,50965.00
07/22/2014 04:30,2,0.000,ALERT,214.19,298.17,60.022,1406017803,"274151322000095","019011112586793",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,205987.9,205987.9,16824,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017852,50966.00
07/22/2014 04:30,2,0.000,ALERT,214.87,296.36,60.028,1406017803,"274151322000068","019011112586793",0.00,25.50,0,294.26,298.47,0.0,0.0,0.000,139569.8,139569.8,17254,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017853,50967.00
07/22/2014 04:30,2,0.000,ALERT,214.19,297.87,60.022,1406017803,"274151322000054","019011112586793",0.00,25.30,0,294.86,299.97,0.0,0.0,0.000,198463.7,198463.7,16902,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406017855,50968.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50969.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50970.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50971.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50972.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50973.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50974.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50975.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50976.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50977.00
07/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406017803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406018662,50978.00
07/22/2014 04:45,2,0.000,ALERT,214.19,298.47,60.054,1406018705,"274151322000083","019011112586793",0.00,24.80,0,295.46,299.97,0.0,0.0,0.000,200560.9,200560.9,16860,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018739,50979.00
07/22/2014 04:45,2,0.000,ALERT,214.87,297.87,60.022,1406018705,"274151322000076","019011112586793",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,207964.2,207964.2,16836,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018741,50980.00
07/22/2014 04:45,2,0.000,ALERT,214.41,297.87,60.028,1406018705,"274151322000094","019011112586793",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,141500.0,141500.0,17207,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018743,50981.00
07/22/2014 04:45,2,0.000,ALERT,214.19,298.77,60.028,1406018705,"274151322000052","019011112586793",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,201281.7,201281.7,16801,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018745,50982.00
07/22/2014 04:45,2,0.000,ALERT,214.64,298.17,60.028,1406018705,"274151322000085","019011112586793",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,200338.5,200338.5,16757,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406018747,50983.00
07/22/2014 04:45,2,0.000,ALERT,214.41,297.87,60.028,1406018705,"274151322000087","019011112586793",0.00,25.30,0,294.56,299.07,0.0,0.0,0.000,191333.5,191333.5,16800,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018749,50984.00
07/22/2014 04:45,2,0.000,ALERT,213.96,298.47,60.028,1406018705,"274151322000088","019011112586793",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,194425.7,194425.7,16777,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018750,50985.00
07/22/2014 04:45,2,0.000,ALERT,214.41,299.07,60.028,1406018705,"274151322000095","019011112586793",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,205987.9,205987.9,16826,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018752,50986.00
07/22/2014 04:45,2,0.000,ALERT,215.09,297.57,60.043,1406018705,"274151322000068","019011112586793",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,139569.8,139569.8,17256,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406018754,50987.00
07/22/2014 04:45,2,0.000,ALERT,214.41,299.07,60.028,1406018705,"274151322000054","019011112586793",0.00,25.30,0,294.56,299.97,0.0,0.0,0.000,198463.7,198463.7,16904,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406018756,50988.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50989.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50990.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50991.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50992.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50993.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50994.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50995.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50996.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50997.00
07/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406018705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406019575,50998.00
07/22/2014 05:00,2,0.000,ALERT,213.96,296.66,60.012,1406019604,"274151322000083","019011112586793",0.00,24.80,0,294.26,300.27,0.0,0.0,0.000,200560.9,200560.9,16862,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406019639,50999.00
07/22/2014 05:00,2,0.000,ALERT,214.41,296.06,59.985,1406019604,"274151322000076","019011112586793",0.00,24.80,0,293.96,299.97,0.0,0.0,0.000,207964.2,207964.2,16838,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406019641,51000.00
07/22/2014 05:00,2,0.000,ALERT,213.96,296.06,60.012,1406019604,"274151322000094","019011112586793",0.00,24.50,0,293.96,299.37,0.0,0.0,0.000,141500.0,141500.0,17209,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019643,51001.00
07/22/2014 05:00,2,0.000,ALERT,213.74,296.96,59.980,1406019604,"274151322000052","019011112586793",0.00,25.30,0,293.96,300.27,0.0,0.0,0.000,201281.7,201281.7,16803,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019645,51002.00
07/22/2014 05:00,2,0.000,ALERT,213.96,296.36,60.017,1406019604,"274151322000085","019011112586793",0.00,25.00,0,294.26,299.97,0.0,0.0,0.000,200338.5,200338.5,16759,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019647,51003.00
07/22/2014 05:00,2,0.000,ALERT,213.96,296.06,60.012,1406019604,"274151322000087","019011112586793",0.00,25.50,0,293.66,299.37,0.0,0.0,0.000,191333.5,191333.5,16802,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019648,51004.00
07/22/2014 05:00,2,0.000,ALERT,213.51,296.36,60.017,1406019604,"274151322000088","019011112586793",0.00,25.00,0,294.26,299.67,0.0,0.0,0.000,194425.7,194425.7,16779,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406019650,51005.00
07/22/2014 05:00,2,0.000,ALERT,213.96,297.57,60.017,1406019604,"274151322000095","019011112586793",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,205987.9,205987.9,16828,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019652,51006.00
07/22/2014 05:00,2,0.000,ALERT,214.64,295.76,60.017,1406019604,"274151322000068","019011112586793",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,139569.8,139569.8,17258,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406019654,51007.00
07/22/2014 05:00,2,0.000,ALERT,213.74,296.96,60.017,1406019604,"274151322000054","019011112586793",0.00,25.30,0,294.26,300.27,0.0,0.0,0.000,198463.7,198463.7,16906,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406019656,51008.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51009.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51010.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51011.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51012.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51013.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51014.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51015.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51016.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51017.00
07/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406019604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406020475,51018.00
07/22/2014 05:15,2,0.000,ALERT,214.19,296.66,60.001,1406020506,"274151322000083","019011112586793",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,200560.9,200560.9,16864,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020541,51019.00
07/22/2014 05:15,2,0.000,ALERT,214.64,296.96,59.996,1406020506,"274151322000076","019011112586793",0.00,25.00,0,293.36,298.77,0.0,0.0,0.000,207964.2,207964.2,16840,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020543,51020.00
07/22/2014 05:15,2,0.000,ALERT,214.41,296.36,60.017,1406020506,"274151322000094","019011112586793",0.00,24.80,0,293.36,298.17,0.0,0.0,0.000,141500.0,141500.0,17211,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020545,51021.00
07/22/2014 05:15,2,0.000,ALERT,213.96,296.66,59.980,1406020506,"274151322000052","019011112586793",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,201281.7,201281.7,16805,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020547,51022.00
07/22/2014 05:15,2,0.000,ALERT,214.41,296.96,60.001,1406020506,"274151322000085","019011112586793",0.00,25.00,0,293.66,298.77,0.0,0.0,0.000,200338.5,200338.5,16761,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020548,51023.00
07/22/2014 05:15,2,0.000,ALERT,214.19,296.06,60.001,1406020506,"274151322000087","019011112586793",0.00,25.50,0,293.36,298.17,0.0,0.0,0.000,191333.5,191333.5,16804,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020550,51024.00
07/22/2014 05:15,2,0.000,ALERT,213.74,296.36,60.001,1406020506,"274151322000088","019011112586793",0.00,25.30,0,293.96,298.47,0.0,0.0,0.000,194425.7,194425.7,16781,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020552,51025.00
07/22/2014 05:15,2,0.000,ALERT,213.96,297.87,59.975,1406020506,"274151322000095","019011112586793",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,205987.9,205987.9,16830,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020554,51026.00
07/22/2014 05:15,2,0.000,ALERT,214.87,296.06,60.001,1406020506,"274151322000068","019011112586793",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,139569.8,139569.8,17260,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406020556,51027.00
07/22/2014 05:15,2,0.000,ALERT,213.96,296.66,60.001,1406020506,"274151322000054","019011112586793",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,198463.7,198463.7,16908,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406020558,51028.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51029.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51030.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51031.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51032.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51033.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51034.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51035.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51036.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51037.00
07/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406020506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406021376,51038.00
07/22/2014 05:30,2,0.000,ALERT,215.09,298.47,60.028,1406021404,"274151322000083","019011112586793",0.00,24.00,0,295.46,302.68,0.0,0.0,0.000,200560.9,200560.9,16866,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021440,51039.00
07/22/2014 05:30,2,0.000,ALERT,215.54,299.07,60.028,1406021404,"274151322000076","019011112586793",0.00,24.30,0,295.16,301.77,0.0,0.0,0.000,207964.2,207964.2,16842,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021442,51040.00
07/22/2014 05:30,2,0.000,ALERT,215.09,298.17,60.028,1406021404,"274151322000094","019011112586793",0.00,23.80,0,294.86,301.47,0.0,0.0,0.000,141500.0,141500.0,17213,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021443,51041.00
07/22/2014 05:30,2,0.000,ALERT,214.87,298.17,60.033,1406021404,"274151322000052","019011112586793",0.00,24.50,0,294.86,302.37,0.0,0.0,0.000,201281.7,201281.7,16807,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406021445,51042.00
07/22/2014 05:30,2,0.000,ALERT,215.09,298.77,60.012,1406021404,"274151322000085","019011112586793",0.00,24.00,0,295.16,302.07,0.0,0.0,0.000,200338.5,200338.5,16763,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406021447,51043.00
07/22/2014 05:30,2,0.000,ALERT,214.87,297.87,60.028,1406021404,"274151322000087","019011112586793",0.00,25.30,0,294.26,301.77,0.0,0.0,0.000,191333.5,191333.5,16806,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021449,51044.00
07/22/2014 05:30,2,0.000,ALERT,214.64,298.47,60.028,1406021404,"274151322000088","019011112586793",0.00,24.30,0,295.16,302.07,0.0,0.0,0.000,194425.7,194425.7,16783,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021451,51045.00
07/22/2014 05:30,2,0.000,ALERT,215.09,299.67,60.028,1406021404,"274151322000095","019011112586793",0.00,23.80,0,296.36,302.98,0.0,0.0,0.000,205987.9,205987.9,16832,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021453,51046.00
07/22/2014 05:30,2,0.000,ALERT,215.77,297.87,60.022,1406021404,"274151322000068","019011112586793",0.00,24.50,0,294.86,301.17,0.0,0.0,0.000,139569.8,139569.8,17262,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021455,51047.00
07/22/2014 05:30,2,0.000,ALERT,215.09,298.47,60.033,1406021404,"274151322000054","019011112586793",0.00,24.50,0,295.46,302.68,0.0,0.0,0.000,198463.7,198463.7,16910,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406021457,51048.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51049.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51050.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51051.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51052.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51053.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51054.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51055.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51056.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51057.00
07/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406021404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406022276,51058.00
07/22/2014 05:45,2,0.000,ALERT,214.19,297.87,60.028,1406022304,"274151322000083","019011112586793",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,200560.9,200560.9,16868,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406022339,51059.00
07/22/2014 05:45,2,0.000,ALERT,214.87,297.57,60.033,1406022304,"274151322000076","019011112586793",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,207964.2,207964.2,16844,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022340,51060.00
07/22/2014 05:45,2,0.000,ALERT,214.19,297.57,60.028,1406022304,"274151322000094","019011112586793",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,141500.0,141500.0,17215,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022342,51061.00
07/22/2014 05:45,2,0.000,ALERT,213.96,297.26,60.022,1406022304,"274151322000052","019011112586793",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,201281.7,201281.7,16809,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406022344,51062.00
07/22/2014 05:45,2,0.000,ALERT,214.19,297.87,60.028,1406022304,"274151322000085","019011112586793",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,200338.5,200338.5,16765,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406022346,51063.00
07/22/2014 05:45,2,0.000,ALERT,214.41,296.96,60.028,1406022304,"274151322000087","019011112586793",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,191333.5,191333.5,16808,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406022348,51064.00
07/22/2014 05:45,2,0.000,ALERT,213.96,297.57,60.059,1406022304,"274151322000088","019011112586793",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,194425.7,194425.7,16785,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022350,51065.00
07/22/2014 05:45,2,0.000,ALERT,214.41,298.47,60.028,1406022304,"274151322000095","019011112586793",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,205987.9,205987.9,16834,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022352,51066.00
