ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 05:45,2,0.000,ALERT,215.09,296.96,60.033,1406022304,"274151322000068","019011112586793",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,139569.8,139569.8,17264,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022354,51067.00
07/22/2014 05:45,2,0.000,ALERT,214.19,297.87,60.022,1406022304,"274151322000054","019011112586793",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,198463.7,198463.7,16912,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406022355,51068.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51069.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51070.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51071.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51072.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51073.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51074.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51075.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51076.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51077.00
07/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406022304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406023174,51078.00
07/22/2014 06:00,2,0.000,ALERT,214.41,298.47,60.006,1406023204,"274151322000083","019011112586793",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,200560.9,200560.9,16870,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023239,51079.00
07/22/2014 06:00,2,0.000,ALERT,214.87,297.57,60.006,1406023204,"274151322000076","019011112586793",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,207964.2,207964.2,16846,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023241,51080.00
07/22/2014 06:00,2,0.000,ALERT,214.41,297.57,60.012,1406023204,"274151322000094","019011112586793",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,141500.0,141500.0,17217,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023243,51081.00
07/22/2014 06:00,2,0.000,ALERT,214.19,298.47,60.001,1406023204,"274151322000052","019011112586793",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,201281.7,201281.7,16811,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406023245,51082.00
07/22/2014 06:00,2,0.000,ALERT,214.41,297.87,60.012,1406023204,"274151322000085","019011112586793",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,200338.5,200338.5,16767,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023246,51083.00
07/22/2014 06:00,2,0.000,ALERT,214.64,297.57,60.006,1406023204,"274151322000087","019011112586793",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,191333.5,191333.5,16810,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023248,51084.00
07/22/2014 06:00,2,0.000,ALERT,214.19,298.17,60.001,1406023204,"274151322000088","019011112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,194425.7,194425.7,16787,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023250,51085.00
07/22/2014 06:00,2,0.000,ALERT,214.41,299.07,60.006,1406023204,"274151322000095","019011112586793",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,205987.9,205987.9,16836,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023252,51086.00
07/22/2014 06:00,2,0.000,ALERT,215.09,297.26,59.980,1406023204,"274151322000068","019011112586793",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,139569.8,139569.8,17266,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023254,51087.00
07/22/2014 06:00,2,0.000,ALERT,214.19,298.47,60.012,1406023204,"274151322000054","019011112586793",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,198463.7,198463.7,16914,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406023256,51088.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51089.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51090.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51091.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51092.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51093.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51094.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51095.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51096.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51097.00
07/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406023204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024076,51098.00
07/22/2014 06:15,2,0.000,ALERT,213.29,296.66,60.017,1406024104,"274151322000083","019011112586793",0.00,22.50,0,293.96,308.39,0.0,0.0,0.000,200560.9,200560.9,16872,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024139,51099.00
07/22/2014 06:15,2,0.000,ALERT,213.74,295.76,60.012,1406024104,"274151322000076","019011112586793",0.00,22.50,0,293.96,307.78,0.0,0.0,0.000,207964.2,207964.2,16848,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024141,51100.00
07/22/2014 06:15,2,0.000,ALERT,213.51,295.46,59.980,1406024104,"274151322000094","019011112586793",0.00,22.30,0,293.66,307.78,0.0,0.0,0.000,141500.0,141500.0,17219,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024143,51101.00
07/22/2014 06:15,2,0.000,ALERT,213.29,296.66,60.006,1406024104,"274151322000052","019011112586793",0.00,22.80,0,293.66,307.78,0.0,0.0,0.000,201281.7,201281.7,16813,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024145,51102.00
07/22/2014 06:15,2,0.000,ALERT,213.51,295.76,60.012,1406024104,"274151322000085","019011112586793",0.00,22.50,0,293.96,307.78,0.0,0.0,0.000,200338.5,200338.5,16769,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024147,51103.00
07/22/2014 06:15,2,0.000,ALERT,213.29,295.76,60.017,1406024104,"274151322000087","019011112586793",0.00,24.30,0,293.36,306.88,0.0,0.0,0.000,191333.5,191333.5,16812,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024149,51104.00
07/22/2014 06:15,2,0.000,ALERT,213.06,296.06,60.022,1406024104,"274151322000088","019011112586793",0.00,22.80,0,293.96,307.48,0.0,0.0,0.000,194425.7,194425.7,16789,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024150,51105.00
07/22/2014 06:15,2,0.000,ALERT,213.29,296.96,60.012,1406024104,"274151322000095","019011112586793",0.00,22.30,0,295.16,308.99,0.0,0.0,0.000,205987.9,205987.9,16838,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024153,51106.00
07/22/2014 06:15,2,0.000,ALERT,213.96,295.16,60.017,1406024104,"274151322000068","019011112586793",0.00,23.00,0,293.36,306.58,0.0,0.0,0.000,139569.8,139569.8,17268,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024154,51107.00
07/22/2014 06:15,2,0.000,ALERT,213.06,296.66,60.017,1406024104,"274151322000054","019011112586793",0.00,22.80,0,293.96,307.78,0.0,0.0,0.000,198463.7,198463.7,16916,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406024156,51108.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51109.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51110.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51111.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51112.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51113.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51114.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51115.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51116.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51117.00
07/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406024104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406024974,51118.00
07/22/2014 06:30,2,0.000,ALERT,213.74,296.96,60.001,1406025003,"274151322000083","019011112586793",0.00,22.30,0,294.26,317.10,0.0,0.0,0.000,200560.9,200560.9,16874,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025039,51119.00
07/22/2014 06:30,2,0.000,ALERT,214.41,297.57,59.996,1406025003,"274151322000076","019011112586793",0.00,22.30,0,293.66,315.60,0.0,0.0,0.000,207964.2,207964.2,16850,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025041,51120.00
07/22/2014 06:30,2,0.000,ALERT,213.96,296.66,60.006,1406025003,"274151322000094","019011112586793",0.00,22.00,0,293.96,315.90,0.0,0.0,0.000,141500.0,141500.0,17221,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025042,51121.00
07/22/2014 06:30,2,0.000,ALERT,213.51,296.96,59.996,1406025003,"274151322000052","019011112586793",0.00,22.50,0,293.36,316.50,0.0,0.0,0.000,201281.7,201281.7,16815,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025044,51122.00
07/22/2014 06:30,2,0.000,ALERT,213.96,297.57,60.012,1406025003,"274151322000085","019011112586793",0.00,22.30,0,293.96,315.90,0.0,0.0,0.000,200338.5,200338.5,16771,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025046,51123.00
07/22/2014 06:30,2,0.000,ALERT,213.96,296.06,60.001,1406025003,"274151322000087","019011112586793",0.00,24.00,0,293.36,315.90,0.0,0.0,0.000,191333.5,191333.5,16814,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025048,51124.00
07/22/2014 06:30,2,0.000,ALERT,213.29,296.66,60.001,1406025003,"274151322000088","019011112586793",0.00,22.30,0,294.26,315.90,0.0,0.0,0.000,194425.7,194425.7,16791,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025050,51125.00
07/22/2014 06:30,2,0.000,ALERT,213.51,297.87,59.996,1406025003,"274151322000095","019011112586793",0.00,22.00,0,295.16,317.40,0.0,0.0,0.000,205987.9,205987.9,16840,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025052,51126.00
07/22/2014 06:30,2,0.000,ALERT,214.41,296.36,59.980,1406025003,"274151322000068","019011112586793",0.00,22.80,0,293.36,315.00,0.0,0.0,0.000,139569.8,139569.8,17270,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025053,51127.00
07/22/2014 06:30,2,0.000,ALERT,213.74,297.26,60.001,1406025003,"274151322000054","019011112586793",0.00,22.50,0,294.26,316.50,0.0,0.0,0.000,198463.7,198463.7,16918,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025055,51128.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51129.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51130.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51131.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51132.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51133.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51134.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51135.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51136.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51137.00
07/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406025003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406025875,51138.00
07/22/2014 06:45,2,0.000,ALERT,213.96,298.47,60.038,1406025904,"274151322000083","019011112586793",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,200560.9,200560.9,16876,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025939,51139.00
07/22/2014 06:45,2,0.000,ALERT,214.41,297.87,60.043,1406025904,"274151322000076","019011112586793",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,207964.2,207964.2,16852,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025940,51140.00
07/22/2014 06:45,2,0.000,ALERT,213.96,297.57,60.049,1406025904,"274151322000094","019011112586793",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,141500.0,141500.0,17223,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025942,51141.00
07/22/2014 06:45,2,0.000,ALERT,213.74,298.47,60.038,1406025904,"274151322000052","019011112586793",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,201281.7,201281.7,16817,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025944,51142.00
07/22/2014 06:45,2,0.000,ALERT,214.19,297.87,60.038,1406025904,"274151322000085","019011112586793",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,200338.5,200338.5,16773,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025946,51143.00
07/22/2014 06:45,2,0.000,ALERT,213.96,297.87,60.070,1406025904,"274151322000087","019011112586793",0.00,23.80,0,293.96,299.37,0.0,0.0,0.000,191333.5,191333.5,16816,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025948,51144.00
07/22/2014 06:45,2,0.000,ALERT,213.74,298.17,60.043,1406025904,"274151322000088","019011112586793",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,194425.7,194425.7,16793,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406025950,51145.00
07/22/2014 06:45,2,0.000,ALERT,213.96,299.07,60.070,1406025904,"274151322000095","019011112586793",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,205987.9,205987.9,16842,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025952,51146.00
07/22/2014 06:45,2,0.000,ALERT,214.41,297.26,60.049,1406025904,"274151322000068","019011112586793",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,139569.8,139569.8,17272,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025954,51147.00
07/22/2014 06:45,2,0.000,ALERT,213.74,298.47,60.049,1406025904,"274151322000054","019011112586793",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,198463.7,198463.7,16920,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406025956,51148.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51149.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51150.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51151.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51152.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51153.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51154.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51155.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51156.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51157.00
07/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406025904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406026775,51158.00
07/22/2014 07:00,2,0.000,ALERT,214.41,298.47,60.043,1406026804,"274151322000083","019011112586793",0.00,21.80,0,284.64,301.77,0.0,0.0,0.000,200560.9,200560.9,16878,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406026840,51159.00
07/22/2014 07:00,2,0.000,ALERT,214.87,298.47,60.033,1406026804,"274151322000076","019011112586793",0.00,21.80,0,284.64,301.77,0.0,0.0,0.000,207964.2,207964.2,16854,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406026841,51160.00
07/22/2014 07:00,2,0.000,ALERT,214.41,298.17,60.043,1406026804,"274151322000094","019011112586793",0.00,21.50,0,284.34,301.17,0.0,0.0,0.000,141500.0,141500.0,17225,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406026843,51161.00
07/22/2014 07:00,2,0.000,ALERT,213.96,297.87,60.049,1406026804,"274151322000052","019011112586793",0.00,22.00,0,284.04,301.77,0.0,0.0,0.000,201281.7,201281.7,16819,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406026845,51162.00
07/22/2014 07:00,2,0.000,ALERT,214.41,298.77,60.049,1406026804,"274151322000085","019011112586793",0.00,21.80,0,284.64,302.07,0.0,0.0,0.000,200338.5,200338.5,16775,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406026847,51163.00
07/22/2014 07:00,2,0.000,ALERT,214.41,297.57,60.065,1406026804,"274151322000087","019011112586793",0.00,23.30,0,283.74,300.87,0.0,0.0,0.000,191333.5,191333.5,16818,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406026849,51164.00
07/22/2014 07:00,2,0.000,ALERT,214.19,298.47,60.043,1406026804,"274151322000088","019011112586793",0.00,22.00,0,284.34,301.17,0.0,0.0,0.000,194425.7,194425.7,16795,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406026851,51165.00
07/22/2014 07:00,2,0.000,ALERT,214.19,299.37,60.049,1406026804,"274151322000095","019011112586793",0.00,21.50,0,285.84,302.37,0.0,0.0,0.000,205987.9,205987.9,16844,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406026853,51166.00
07/22/2014 07:00,2,0.000,ALERT,214.87,297.87,60.043,1406026804,"274151322000068","019011112586793",0.00,22.30,0,284.04,300.57,0.0,0.0,0.000,139569.8,139569.8,17274,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406026855,51167.00
07/22/2014 07:00,2,0.000,ALERT,214.19,298.47,60.043,1406026804,"274151322000054","019011112586793",0.00,22.00,0,284.34,301.47,0.0,0.0,0.000,198463.7,198463.7,16922,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406026856,51168.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51169.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51170.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51171.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51172.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51173.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51174.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51175.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51176.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51177.00
07/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406026804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406027677,51178.00
07/22/2014 07:15,2,0.020,ALERT,212.83,297.26,60.017,1406027704,"274151322000083","019011112586793",26.00,21.50,0,292.46,299.97,0.0,0.0,0.000,200560.9,200560.9,16880,0,0,0,L,1151911521,1,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1406027740,51179.00
07/22/2014 07:15,2,0.018,ALERT,213.29,296.06,60.012,1406027704,"274151322000076","019011112586793",26.92,21.80,0,291.85,299.97,0.0,0.0,0.000,207964.2,207964.2,16856,0,0,0,L,1151911521,1,121.78,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1406027742,51180.00
07/22/2014 07:15,2,0.000,ALERT,213.06,295.76,60.017,1406027704,"274151322000094","019011112586793",0.00,21.50,0,291.85,299.07,0.0,0.0,0.000,141500.0,141500.0,17227,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406027743,51181.00
07/22/2014 07:15,2,0.051,ALERT,212.83,297.26,60.017,1406027704,"274151322000052","019011112586793",20.02,22.00,0,292.16,299.97,0.0,0.0,0.000,201281.7,201281.7,16821,0,0,0,L,1151911521,1,120.88,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1406027745,51182.00
07/22/2014 07:15,2,0.020,ALERT,213.06,296.06,60.012,1406027704,"274151322000085","019011112586793",26.28,21.80,0,292.16,299.67,0.0,0.0,0.000,200338.5,200338.5,16777,0,0,0,L,1151911521,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1406027747,51183.00
07/22/2014 07:15,2,0.029,ALERT,213.06,296.06,60.012,1406027704,"274151322000087","019011112586793",25.33,23.30,0,291.55,299.07,0.0,0.0,0.000,191333.5,191333.5,16820,0,0,0,L,1151911521,1,121.55,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1406027749,51184.00
07/22/2014 07:15,2,0.008,ALERT,212.38,296.66,60.012,1406027704,"274151322000088","019011112586793",24.87,22.00,0,292.46,299.67,0.0,0.0,0.000,194425.7,194425.7,16797,0,0,0,L,1151911521,1,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1406027751,51185.00
07/22/2014 07:15,2,0.012,ALERT,212.83,297.26,60.017,1406027704,"274151322000095","019011112586793",26.20,21.30,0,293.36,300.57,0.0,0.0,0.000,205987.9,205987.9,16846,0,0,0,L,1151911521,1,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1406027753,51186.00
07/22/2014 07:15,2,0.000,ALERT,213.51,295.76,60.012,1406027704,"274151322000068","019011112586793",0.00,22.30,0,291.55,298.77,0.0,0.0,0.000,139569.8,139569.8,17276,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1406027755,51187.00
07/22/2014 07:15,2,0.016,ALERT,212.61,296.66,60.012,1406027704,"274151322000054","019011112586793",26.30,22.30,0,292.16,299.97,0.0,0.0,0.000,198463.7,198463.7,16924,0,0,0,L,1151911521,1,121.33,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1406027757,51188.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51189.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51190.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51191.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51192.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51193.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51194.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51195.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51196.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51197.00
07/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406027704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406028576,51198.00
07/22/2014 07:30,2,0.090,ALERT,213.51,337.54,60.017,1406028606,"274151322000083","019011112586793",27.15,22.30,0,294.26,341.45,2.5,0.5,0.009,200560.9,200560.9,16882,0,0,0,L,1151911521,1,121.78,123.36,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1406028641,51199.00
07/22/2014 07:30,2,0.113,ALERT,214.19,336.04,59.990,1406028606,"274151322000076","019011112586793",25.88,22.80,0,293.66,345.36,3.0,0.9,0.000,207964.3,207964.3,16858,0,0,0,L,1151911521,1,122.01,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1406028643,51200.00
07/22/2014 07:30,2,0.057,ALERT,213.74,341.15,60.017,1406028606,"274151322000094","019011112586793",28.63,21.80,0,293.66,380.52,1.6,0.0,0.000,141500.0,141500.0,17229,0,0,0,L,1151911521,1,121.55,123.81,0002,19,0,0,0,0,0,0,224,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1406028645,51201.00
07/22/2014 07:30,2,0.129,ALERT,213.51,336.34,60.043,1406028606,"274151322000052","019011112586793",25.78,22.80,0,293.66,342.65,3.4,1.3,0.009,201281.8,201281.8,16823,0,0,0,L,1151911521,1,121.33,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1406028647,51202.00
07/22/2014 07:30,2,0.111,ALERT,213.96,335.14,60.012,1406028606,"274151322000085","019011112586793",24.69,22.30,0,293.96,338.14,2.8,0.7,0.000,200338.6,200338.6,16779,0,0,0,L,1151911521,1,122.23,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1406028649,51203.00
07/22/2014 07:30,2,0.102,ALERT,213.96,343.25,59.996,1406028606,"274151322000087","019011112586793",26.50,23.80,0,293.36,343.55,2.8,0.8,0.000,191333.6,191333.6,16822,0,0,0,L,1151911521,1,122.01,123.36,0100,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1406028651,51204.00
07/22/2014 07:30,2,0.096,ALERT,213.06,334.84,60.012,1406028606,"274151322000088","019011112586793",23.52,22.50,0,293.96,344.76,2.3,0.3,0.000,194425.7,194425.7,16799,0,0,0,L,1151911521,1,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1406028652,51205.00
07/22/2014 07:30,2,0.107,ALERT,213.74,335.14,60.017,1406028606,"274151322000095","019011112586793",24.49,22.00,0,295.16,337.54,2.7,0.6,0.004,205987.9,205987.9,16848,0,0,0,L,1151911521,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1406028654,51206.00
07/22/2014 07:30,2,0.074,ALERT,214.41,340.85,60.012,1406028606,"274151322000068","019011112586793",28.71,22.80,0,293.36,380.82,2.2,0.2,0.000,139569.8,139569.8,17278,0,0,0,L,1151911521,1,122.23,123.81,0002,22,0,0,0,0,0,0,226,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1406028656,51207.00
07/22/2014 07:30,2,0.105,ALERT,213.51,335.74,60.006,1406028606,"274151322000054","019011112586793",25.09,23.00,0,293.96,344.15,2.7,0.7,0.004,198463.7,198463.7,16926,0,0,0,L,1151911521,1,122.01,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1406028658,51208.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26572.199999988,26572.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51209.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24362.599999964,24362.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51210.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28346.800000011,28346.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51211.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26222.400000036,26222.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51212.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33162.300000012,33162.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51213.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32125.8,32125.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51214.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31167.5,31167.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51215.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28544.400000037,28544.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51216.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28874.300000012,28874.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51217.00
07/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406028606,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25832.3,25832.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029477,51218.00
07/22/2014 07:45,2,0.166,ACTIVE,213.96,336.64,60.017,1406029503,"274151322000083","019011112586793",25.31,23.50,0,296.06,339.95,4.3,2.2,0.022,200561.3,200561.3,16884,0,0,0,L,1151911521,1,121.78,123.59,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029538,51219.00
07/22/2014 07:45,2,0.170,ACTIVE,214.64,335.74,60.006,1406029503,"274151322000076","019011112586793",26.30,23.50,0,316.20,362.79,4.5,2.5,0.013,207964.8,207964.8,16860,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029539,51220.00
07/22/2014 07:45,2,0.096,ACTIVE,213.96,336.04,60.006,1406029503,"274151322000094","019011112586793",29.84,23.00,0,295.16,385.93,2.9,0.9,0.009,141500.2,141500.2,17231,0,0,0,L,1151911521,1,121.78,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029540,51221.00
07/22/2014 07:45,2,0.186,ALERT,213.96,336.64,60.001,1406029503,"274151322000052","019011112586793",25.84,23.80,0,295.76,341.15,4.9,2.8,0.018,201282.4,201282.4,16825,0,0,0,L,1151911521,1,121.55,123.59,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029542,51222.00
07/22/2014 07:45,2,0.164,ACTIVE,213.96,336.34,60.017,1406029503,"274151322000085","019011112586793",25.47,23.30,0,311.69,367.00,4.2,2.2,0.013,200339.0,200339.0,16781,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029543,51223.00
