ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 07:45,2,0.172,ACTIVE,214.19,336.34,60.006,1406029503,"274151322000087","019011112586793",25.21,25.00,0,295.16,343.55,4.4,2.3,0.018,191334.0,191334.0,16824,0,0,0,L,1151911521,1,122.01,123.81,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029544,51224.00
07/22/2014 07:45,2,0.150,ACTIVE,213.51,335.74,60.006,1406029503,"274151322000088","019011112586793",24.35,23.50,0,308.99,367.00,3.7,1.7,0.018,194426.1,194426.1,16801,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029545,51225.00
07/22/2014 07:45,2,0.160,ACTIVE,213.96,335.74,60.012,1406029503,"274151322000095","019011112586793",25.96,23.00,0,313.20,365.19,4.2,2.2,0.013,205988.4,205988.4,16850,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029546,51226.00
07/22/2014 07:45,2,0.115,ACTIVE,214.64,336.94,60.006,1406029503,"274151322000068","019011112586793",30.00,24.00,0,295.16,385.63,3.5,1.5,0.013,139570.1,139570.1,17280,0,0,0,L,1151911521,1,122.46,124.04,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029547,51227.00
07/22/2014 07:45,2,0.160,ACTIVE,213.96,336.34,60.006,1406029503,"274151322000054","019011112586793",25.58,24.00,0,312.89,363.09,4.2,2.1,0.018,198464.1,198464.1,16928,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406029548,51228.00
07/22/2014 07:45,1,0.011,ALERT,212.4,410.15,60.03,1406029503,"033051125000118","019011112586793",41.83,20,0.000,408.92,410.54,0.4,0.0,0.000,33162.300000012,33162.400000036,58,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030014,51229.00
07/22/2014 07:45,1,0.045,ALERT,211.8,300.91,60.03,1406029503,"040051121000097","019011112586793",27.99,20,0.000,298.08,304.48,1.2,0.0,0.000,28874.300000012,28874.300000012,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030059,51230.00
07/22/2014 07:45,1,0.028,ALERT,212.3,430.61,60.03,1406029503,"033051125000132","019011112586793",37.62,20,0.000,299.35,439.92,1.0,0.0,0.000,26572.199999988,26572.699999988,62,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030084,51231.00
07/22/2014 07:45,1,0.019,ALERT,212.7,421.46,60.03,1406029503,"033051125000135","019011112586793",37.72,21,0.000,298.76,440.71,0.7,0.0,0.000,24362.599999964,24362.899999964,63,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030100,51232.00
07/22/2014 07:45,1,0.086,ALERT,212.1,303.44,60.03,1406029503,"040051121000116","019011112586793",28.12,20,0.000,299.34,305.77,2.4,0.0,0.000,28346.800000011,28346.800000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030112,51233.00
07/22/2014 07:45,1,0.061,ALERT,212.8,302.88,60.03,1406029503,"040051121000068","019011112586793",25.59,20,0.000,298.07,304.77,1.5,0.0,0.000,26222.400000036,26222.600000024,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030124,51234.00
07/22/2014 07:45,1,0.190,ALERT,212.1,329.86,60.03,1406029503,"033051125000150","019011112586793",36.73,21,0.144,299.60,442.95,6.9,10.7,0.088,32125.8,32125.9,60,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030134,51235.00
07/22/2014 07:45,1,0.052,ALERT,211.9,301.20,60.00,1406029503,"040051121000185","019011112586793",27.28,20,0.000,298.19,305.02,1.4,0.0,0.000,31167.5,31167.5,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030146,51236.00
07/22/2014 07:45,1,0.018,ALERT,212.1,298.35,60.00,1406029503,"040051121000195","019011112586793",27.37,20,0.000,297.57,304.38,0.5,0.0,0.000,28544.400000037,28544.400000037,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030158,51237.00
07/22/2014 07:45,1,0.138,ALERT,211.7,298.50,60.03,1406029503,"040051121000095","019011112586793",25.35,20,0.000,297.34,303.77,3.4,0.0,0.000,25832.3,25832.3,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030170,51238.00
07/22/2014 08:00,1,0.028,ACTIVE_NO_POWER,212.2,333.83,60.03,1406030404,"033051125000132","019011112586793",37.63,22,0.000,333.71,334.89,1.0,0.0,0.000,26572.699999988,26572.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030415,51239.00
07/22/2014 08:00,1,0.018,ACTIVE_NO_POWER,212.1,354.94,60.03,1406030404,"033051125000135","019011112586793",37.65,22,0.000,354.89,356.75,0.6,0.0,0.000,24362.899999964,24362.999999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030418,51240.00
07/22/2014 08:00,1,0.087,ACTIVE_NO_POWER,211.8,333.82,60.03,1406030404,"040051121000116","019011112586793",27.99,20,0.000,298.31,438.08,2.4,0.0,0.000,28346.800000011,28346.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030420,51241.00
07/22/2014 08:00,1,0.063,ACTIVE_NO_POWER,212.0,416.05,60.03,1406030404,"040051121000068","019011112586793",25.40,20,0.000,297.27,438.89,1.6,0.0,0.000,26222.600000024,26222.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030421,51242.00
07/22/2014 08:00,1,0.050,ACTIVE_NO_POWER,211.7,429.23,60.03,1406030404,"033051125000118","019011112586793",42.10,22,0.000,321.94,440.84,2.1,0.0,0.000,33162.400000036,33162.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030422,51243.00
07/22/2014 08:00,1,0.190,ACTIVE_NO_POWER,211.9,377.95,60.03,1406030404,"033051125000150","019011112586793",33.66,22,0.000,315.20,441.82,6.3,0.0,0.000,32125.9,32126.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030424,51244.00
07/22/2014 08:00,2,0.242,ACTIVE,213.51,335.74,60.017,1406030404,"274151322000083","019011112586793",26.26,24.00,0,332.73,340.55,6.5,4.3,0.031,200562.1,200562.1,16885,0,0,0,L,1151911521,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030430,51245.00
07/22/2014 08:00,2,0.258,ACTIVE,213.96,336.04,60.028,1406030404,"274151322000076","019011112586793",26.66,24.00,0,333.63,341.15,7.0,4.8,0.035,207965.6,207965.6,16861,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030431,51246.00
07/22/2014 08:00,2,0.152,ACTIVE,213.51,349.26,60.022,1406030404,"274151322000094","019011112586793",32.50,23.50,0,333.03,381.42,5.0,2.9,0.022,141500.6,141500.6,17232,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030432,51247.00
07/22/2014 08:00,2,0.270,ACTIVE,213.29,336.04,60.028,1406030404,"274151322000052","019011112586793",25.94,24.30,0,331.83,341.15,7.1,4.9,0.035,201283.3,201283.3,16827,0,0,0,L,1151911521,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030433,51248.00
07/22/2014 08:00,2,0.244,ACTIVE,213.74,336.04,60.022,1406030404,"274151322000085","019011112586793",26.28,23.80,0,333.33,340.85,6.5,4.4,0.031,200339.8,200339.8,16782,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030434,51249.00
07/22/2014 08:00,2,0.250,ACTIVE,213.51,334.84,60.028,1406030404,"274151322000087","019011112586793",25.84,25.50,0,332.43,340.55,6.6,4.4,0.027,191334.8,191334.8,16825,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030435,51250.00
07/22/2014 08:00,2,0.230,ACTIVE,213.06,335.14,60.033,1406030404,"274151322000088","019011112586793",24.99,24.00,0,332.13,340.25,5.8,3.7,0.031,194426.7,194426.7,16802,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030436,51251.00
07/22/2014 08:00,2,0.244,ACTIVE,213.51,335.14,60.028,1406030404,"274151322000095","019011112586793",26.52,23.50,0,332.43,340.55,6.6,4.4,0.031,205989.1,205989.1,16851,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030437,51252.00
07/22/2014 08:00,2,0.172,ACTIVE,214.19,358.88,60.012,1406030404,"274151322000068","019011112586793",33.52,24.50,0,329.73,389.84,5.8,3.7,0.022,139570.6,139570.6,17281,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030438,51253.00
07/22/2014 08:00,2,0.246,ACTIVE,213.29,336.64,60.033,1406030404,"274151322000054","019011112586793",25.80,24.30,0,332.13,340.25,6.5,4.3,0.035,198464.8,198464.8,16929,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406030439,51254.00
07/22/2014 08:00,1,0.044,ALERT,211.8,386.45,60.03,1406030404,"040051121000097","019011112586793",28.54,20,0.000,385.70,403.56,1.2,0.0,0.000,28874.300000012,28874.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030442,51255.00
07/22/2014 08:00,1,0.137,ALERT,211.6,336.50,60.03,1406030404,"040051121000095","019011112586793",25.57,20,0.000,335.80,349.36,3.4,0.0,0.000,25832.3,25832.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030445,51256.00
07/22/2014 08:00,1,0.052,ALERT,211.9,345.79,60.00,1406030404,"040051121000185","019011112586793",27.50,20,0.000,344.81,354.29,1.4,0.0,0.000,31167.5,31167.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030448,51257.00
07/22/2014 08:00,1,0.017,ALERT,211.7,391.11,60.03,1406030404,"040051121000195","019011112586793",27.62,20,0.000,390.86,402.50,0.4,0.0,0.000,28544.400000037,28544.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406030451,51258.00
07/22/2014 08:15,1,0.268,ACTIVE_NO_POWER,212.3,418.58,60.03,1406031304,"040051121000097","019011112586793",24.15,23,0.000,288.12,441.35,6.3,0.0,0.000,28874.300000012,28876,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031307,51259.00
07/22/2014 08:15,1,0.141,ACTIVE_NO_POWER,212.3,423.82,60.03,1406031304,"040051121000095","019011112586793",25.59,22,0.000,423.77,424.88,3.5,0.0,0.000,25832.3,25833.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031309,51260.00
07/22/2014 08:15,1,0.194,ACTIVE,212.8,330.47,60.03,1406031304,"033051125000132","019011112586793",32.19,22,0.136,318.08,440.22,6.2,13.9,0.094,26572.800000012,26574.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031310,51261.00
07/22/2014 08:15,1,0.019,ACTIVE_NO_POWER,212.8,429.70,60.03,1406031304,"033051125000135","019011112586793",37.99,23,0.000,429.02,431.32,0.7,0.0,0.000,24362.999999964,24364.999999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031312,51262.00
07/22/2014 08:15,1,0.239,ACTIVE_NO_POWER,211.9,401.57,60.00,1406031304,"040051121000068","019011112586793",23.04,22,0.000,316.72,440.16,5.4,0.0,0.000,26222.600000024,26224.400000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031317,51263.00
07/22/2014 08:15,1,0.207,ACTIVE,212.6,358.87,60.03,1406031304,"033051125000118","019011112586793",36.78,22,0.144,315.96,443.66,7.5,15.0,0.003,33162.400000036,33164.699999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031319,51264.00
07/22/2014 08:15,1,0.211,ACTIVE_NO_POWER,212.3,382.29,60.03,1406031304,"033051125000150","019011112586793",37.02,22,0.000,314.03,444.00,7.7,0.0,0.000,32126.1,32128.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031320,51265.00
07/22/2014 08:15,1,0.053,ACTIVE_NO_POWER,211.9,430.76,60.03,1406031304,"040051121000185","019011112586793",27.28,22,0.000,430.35,431.78,1.4,0.0,0.000,31167.5,31168.9,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031322,51266.00
07/22/2014 08:15,1,0.166,ACTIVE_NO_POWER,212.4,426.22,60.03,1406031304,"040051121000195","019011112586793",25.17,22,0.000,297.01,440.72,4.1,0.0,0.000,28544.400000037,28545.800000013,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031325,51267.00
07/22/2014 08:15,2,0.326,ACTIVE,213.96,338.74,60.028,1406031304,"274151322000083","019011112586793",26.58,24.50,0,330.33,346.26,8.8,6.6,0.044,200565.2,200565.2,16886,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031326,51268.00
07/22/2014 08:15,2,0.344,ACTIVE,214.64,338.14,60.022,1406031304,"274151322000076","019011112586793",27.31,24.50,0,331.23,346.86,9.6,7.3,0.053,207969.0,207969.0,16862,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031327,51269.00
07/22/2014 08:15,2,0.205,ACTIVE,213.96,385.33,60.028,1406031304,"274151322000094","019011112586793",36.14,25.00,0,333.93,416.89,7.5,5.3,0.044,141503.3,141503.3,17233,0,0,0,L,1151911521,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031328,51270.00
07/22/2014 08:15,2,0.346,ACTIVE,213.51,336.64,60.022,1406031304,"274151322000052","019011112586793",26.86,25.00,0,328.82,346.56,9.4,7.2,0.049,201286.6,201286.6,16828,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031329,51271.00
07/22/2014 08:15,2,0.332,ACTIVE,213.96,337.24,60.012,1406031304,"274151322000085","019011112586793",26.60,24.30,0,329.73,346.26,8.9,6.7,0.049,200342.9,200342.9,16783,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031330,51272.00
07/22/2014 08:15,2,0.330,ACTIVE,213.96,338.74,60.022,1406031304,"274151322000087","019011112586793",26.28,26.30,0,330.03,346.26,8.8,6.6,0.044,191338.0,191338.0,16826,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031331,51273.00
07/22/2014 08:15,2,0.309,ACTIVE,213.51,337.54,60.033,1406031304,"274151322000088","019011112586793",26.20,24.30,0,331.53,345.66,8.2,6.0,0.035,194429.6,194429.6,16803,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031332,51274.00
07/22/2014 08:15,2,0.334,ACTIVE,213.96,337.84,60.022,1406031304,"274151322000095","019011112586793",26.92,24.30,0,330.33,346.26,9.1,6.9,0.044,205992.4,205992.4,16852,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031333,51275.00
07/22/2014 08:15,2,0.223,ACTIVE,214.64,383.23,60.028,1406031304,"274151322000068","019011112586793",35.88,26.00,0,334.24,428.91,8.1,5.9,0.035,139573.5,139573.5,17282,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031334,51276.00
07/22/2014 08:15,2,0.324,ACTIVE,213.74,338.44,60.022,1406031304,"274151322000054","019011112586793",26.92,25.00,0,329.43,346.26,8.8,6.6,0.044,198468.0,198468.0,16930,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406031334,51277.00
07/22/2014 08:15,1,0.087,ALERT,212.1,398.11,60.03,1406031304,"040051121000116","019011112586793",28.09,22,0.000,397.88,410.56,2.4,0.0,0.000,28346.800000011,28348.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406031337,51278.00
07/22/2014 08:30,1,0.013,ACTIVE_NO_POWER,212.4,338.43,60.03,1406032204,"033051125000118","019011112586793",42.06,22,0.000,335.88,339.08,0.5,0.0,0.000,33164.699999988,33165.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032227,51279.00
07/22/2014 08:30,1,0.021,ACTIVE_NO_POWER,212.7,405.37,60.00,1406032204,"033051125000150","019011112586793",42.04,22,0.000,405.05,406.72,0.8,0.0,0.000,32128.9,32129.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032230,51280.00
07/22/2014 08:30,2,0.203,ACTIVE,214.41,336.94,59.996,1406032204,"274151322000083","019011112586793",26.06,24.80,0,331.53,341.75,5.4,3.3,0.018,200566.0,200566.0,16887,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032238,51281.00
07/22/2014 08:30,2,0.215,ACTIVE,215.09,337.24,59.990,1406032204,"274151322000076","019011112586793",26.84,25.00,0,332.13,342.05,5.9,3.8,0.027,207969.9,207969.9,16863,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032239,51282.00
07/22/2014 08:30,2,0.127,ACTIVE,214.87,336.64,60.001,1406032204,"274151322000094","019011112586793",30.57,24.80,0,333.03,391.34,4.0,1.9,0.013,141503.8,141503.8,17234,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032239,51283.00
07/22/2014 08:30,2,0.229,ACTIVE,214.19,335.14,59.990,1406032204,"274151322000052","019011112586793",25.94,25.30,0,330.93,342.05,6.0,3.9,0.009,201287.5,201287.5,16829,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032240,51284.00
07/22/2014 08:30,2,0.211,ACTIVE,214.64,336.04,59.996,1406032204,"274151322000085","019011112586793",25.78,24.30,0,331.83,341.75,5.5,3.4,0.018,200343.7,200343.7,16784,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032241,51285.00
07/22/2014 08:30,2,0.217,ACTIVE,214.64,335.44,60.022,1406032204,"274151322000087","019011112586793",25.17,26.80,0,331.53,341.75,5.5,3.4,0.009,191338.7,191338.7,16827,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032242,51286.00
07/22/2014 08:30,2,0.191,ACTIVE,213.96,336.34,59.996,1406032204,"274151322000088","019011112586793",25.25,24.50,0,330.93,341.45,4.9,2.8,0.022,194430.3,194430.3,16804,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032243,51287.00
07/22/2014 08:30,2,0.203,ACTIVE,214.41,336.04,59.990,1406032204,"274151322000095","019011112586793",26.48,24.50,0,331.23,341.45,5.5,3.4,0.022,205993.2,205993.2,16853,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032244,51288.00
07/22/2014 08:30,2,0.146,ACTIVE,215.09,337.54,59.996,1406032204,"274151322000068","019011112586793",30.93,26.00,0,333.63,401.56,4.5,2.5,0.013,139574.1,139574.1,17283,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032245,51289.00
07/22/2014 08:30,2,0.207,ACTIVE,214.41,336.34,59.996,1406032204,"274151322000054","019011112586793",25.86,25.00,0,330.63,341.75,5.5,3.3,0.022,198468.8,198468.8,16931,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032246,51290.00
07/22/2014 08:30,1,0.044,ALERT,212.2,296.01,60.03,1406032204,"040051121000097","019011112586793",27.95,22,0.000,295.42,300.94,1.2,0.0,0.000,28876,28876,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406032775,51291.00
07/22/2014 08:30,1,0.029,ALERT,212.2,357.51,60.03,1406032204,"033051125000132","019011112586793",37.44,22,0.000,356.52,357.65,1.1,0.0,0.000,26574.699999988,26574.900000036,22,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406032805,51292.00
07/22/2014 08:30,1,0.019,ACTIVE_NO_POWER,211.8,380.44,60.03,1406032204,"033051125000135","019011112586793",37.36,22,0.000,379.04,380.90,0.7,0.0,0.000,24364.999999964,24365.099999964,104,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406032818,51293.00
07/22/2014 08:30,1,0.062,ALERT,212.2,296.69,60.00,1406032204,"040051121000068","019011112586793",25.10,20,0.000,295.86,301.27,1.5,0.0,0.000,26224.400000036,26224.400000036,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406032844,51294.00
07/22/2014 08:30,1,0.019,ALERT,212.6,297.41,60.03,1406032204,"040051121000195","019011112586793",26.70,20,0.000,296.18,301.86,0.5,0.0,0.000,28545.800000013,28546.000000001,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406032988,51295.00
07/22/2014 08:30,1,0.086,ALERT,212.3,299.93,60.00,1406032204,"040051121000116","019011112586793",27.81,20,0.000,297.71,302.96,2.3,0.0,0.000,28348.800000011,28348.800000011,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406033021,51296.00
07/22/2014 08:30,1,0.053,ALERT,212.2,297.59,60.00,1406032204,"040051121000185","019011112586793",26.86,21,0.000,297.19,302.67,1.4,0.0,0.000,31168.9,31169,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406033037,51297.00
07/22/2014 08:30,1,0.139,ALERT,212.2,297.16,60.00,1406032204,"040051121000095","019011112586793",25.21,21,0.000,296.39,301.69,3.5,0.0,0.000,25833.6,25833.7,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406033054,51298.00
07/22/2014 08:45,1,0.334,ACTIVE,212.8,330.72,60.00,1406033104,"040051121000097","019011112586793",25.10,22,0.135,295.32,440.29,8.3,11.5,0.134,28876,28876,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033107,51299.00
07/22/2014 08:45,1,0.138,ACTIVE_NO_POWER,212.1,298.72,60.00,1406033104,"040051121000095","019011112586793",26.13,21,0.000,296.46,302.74,3.5,0.0,0.000,25833.7,25833.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033108,51300.00
07/22/2014 08:45,1,0.236,ACTIVE_NO_POWER,213.1,426.98,60.00,1406033104,"033051125000132","019011112586793",32.53,22,0.000,316.85,439.78,7.6,0.0,0.000,26574.900000036,26574.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033109,51301.00
07/22/2014 08:45,1,0.226,ACTIVE_NO_POWER,212.4,411.92,60.03,1406033104,"033051125000135","019011112586793",32.40,23,0.000,319.98,440.84,7.3,0.0,0.000,24365.099999964,24365.199999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033111,51302.00
07/22/2014 08:45,1,0.085,ACTIVE_NO_POWER,212.6,302.96,60.00,1406033104,"040051121000116","019011112586793",28.79,20,0.000,297.83,304.08,2.4,0.0,0.000,28348.800000011,28348.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033112,51303.00
07/22/2014 08:45,1,0.346,ACTIVE_NO_POWER,212.6,427.17,60.03,1406033104,"040051121000068","019011112586793",21.99,21,0.000,295.96,439.59,7.4,0.0,0.000,26224.400000036,26224.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033113,51304.00
07/22/2014 08:45,1,0.270,ACTIVE_NO_POWER,212.0,400.04,60.03,1406033104,"033051125000118","019011112586793",37.29,22,0.000,316.99,444.03,10.0,0.0,0.000,33165.100000024,33165.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033114,51305.00
07/22/2014 08:45,1,0.276,ACTIVE_NO_POWER,212.4,405.45,60.03,1406033104,"033051125000150","019011112586793",37.39,22,0.000,311.09,443.44,10.2,0.0,0.000,32129.3,32129.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033116,51306.00
07/22/2014 08:45,1,0.051,ACTIVE_NO_POWER,212.8,298.28,60.03,1406033104,"040051121000185","019011112586793",28.11,21,0.000,297.12,303.70,1.4,0.0,0.000,31169,31169,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033117,51307.00
07/22/2014 08:45,1,0.018,ACTIVE_NO_POWER,212.6,298.63,60.03,1406033104,"040051121000195","019011112586793",28.17,20,0.000,296.53,303.04,0.5,0.0,0.000,28546.000000001,28546.000000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033119,51308.00
07/22/2014 08:45,2,0.383,ACTIVE,213.96,336.04,60.001,1406033104,"274151322000083","019011112586793",27.10,24.80,0,330.93,341.45,10.5,8.2,0.057,200566.7,200566.7,16888,0,0,0,L,1151911521,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033120,51309.00
07/22/2014 08:45,2,0.402,ACTIVE,214.64,338.74,59.990,1406033104,"274151322000076","019011112586793",27.61,25.00,0,332.13,342.05,11.3,8.9,0.066,207970.7,207970.7,16864,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033121,51310.00
07/22/2014 08:45,2,0.203,ACTIVE,214.19,415.09,60.001,1406033104,"274151322000094","019011112586793",39.26,25.00,0,313.50,416.89,8.1,5.9,0.040,141504.1,141504.1,17235,0,0,0,L,1151911521,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033122,51311.00
07/22/2014 08:45,2,0.398,ACTIVE,213.96,337.24,59.996,1406033104,"274151322000052","019011112586793",27.47,25.30,0,330.33,341.75,11.1,8.8,0.066,201288.3,201288.3,16830,0,0,0,L,1151911521,1,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033123,51312.00
07/22/2014 08:45,2,0.385,ACTIVE,213.96,339.04,59.996,1406033104,"274151322000085","019011112586793",27.04,24.50,0,331.83,341.75,10.5,8.2,0.057,200344.4,200344.4,16785,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033124,51313.00
07/22/2014 08:45,2,0.385,ACTIVE,213.96,337.54,59.975,1406033104,"274151322000087","019011112586793",26.70,27.00,0,330.93,342.05,10.4,8.1,0.057,191339.4,191339.4,16828,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033125,51314.00
07/22/2014 08:45,2,0.365,ACTIVE,213.74,337.24,60.001,1406033104,"274151322000088","019011112586793",26.26,24.80,0,330.33,340.85,9.7,7.5,0.057,194430.8,194430.8,16805,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033126,51315.00
07/22/2014 08:45,2,0.391,ACTIVE,213.96,338.14,59.996,1406033104,"274151322000095","019011112586793",27.17,24.50,0,331.23,341.45,10.8,8.5,0.062,205993.9,205993.9,16854,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033127,51316.00
07/22/2014 08:45,2,0.215,ACTIVE,214.64,417.79,59.990,1406033104,"274151322000068","019011112586793",39.56,26.00,0,313.50,420.20,8.7,6.4,0.035,139574.6,139574.6,17284,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033128,51317.00
07/22/2014 08:45,2,0.381,ACTIVE,214.19,337.84,60.022,1406033104,"274151322000054","019011112586793",27.10,25.30,0,330.63,341.45,10.5,8.2,0.062,198469.4,198469.4,16932,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406033129,51318.00
07/22/2014 09:00,1,0.980,ACTIVE,214.0,404.88,60.03,1406034004,"040051121000097","019011112586793",25.69,23,0.152,314.62,441.71,25.0,12.7,0.020,28876,28879.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034007,51319.00
07/22/2014 09:00,1,1.043,ACTIVE,213.7,372.72,60.03,1406034004,"040051121000095","019011112586793",22.73,23,0.186,296.40,438.07,23.5,31.1,0.037,25833.7,25836.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034008,51320.00
07/22/2014 09:00,1,0.625,ACTIVE,213.6,433.21,60.03,1406034004,"033051125000132","019011112586793",34.50,23,0.164,315.98,440.57,21.4,13.0,0.051,26574.900000036,26578,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034009,51321.00
07/22/2014 09:00,1,0.630,ACTIVE,213.6,404.01,60.07,1406034004,"033051125000135","019011112586793",33.65,23,0.132,315.56,442.30,21.1,10.2,0.010,24365.199999964,24368.299999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034010,51322.00
07/22/2014 09:00,1,0.998,ACTIVE,213.5,322.78,60.03,1406034004,"040051121000116","019011112586793",25.47,22,0.149,297.81,440.07,25.3,20.7,0.262,28348.800000011,28351.999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034012,51323.00
07/22/2014 09:00,1,0.969,ACTIVE,213.3,430.56,60.07,1406034004,"040051121000068","019011112586793",23.07,23,0.139,316.51,440.60,22.2,12.6,0.056,26224.400000036,26227.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034013,51324.00
07/22/2014 09:00,1,0.716,ACTIVE,213.4,351.21,60.03,1406034004,"033051125000118","019011112586793",38.75,23,0.202,317.63,443.89,27.6,32.8,0.204,33165.5,33169.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034014,51325.00
07/22/2014 09:00,1,0.727,ACTIVE,213.2,420.09,60.07,1406034004,"033051125000150","019011112586793",38.37,23,0.179,314.19,444.87,27.7,25.0,0.021,32129.8,32134.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034016,51326.00
07/22/2014 09:00,1,0.942,ACTIVE,213.5,355.52,60.03,1406034004,"040051121000185","019011112586793",24.54,23,0.194,297.13,440.91,23.0,25.5,0.085,31169,31171.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034017,51327.00
07/22/2014 09:00,1,0.927,ACTIVE,213.4,345.69,60.03,1406034004,"040051121000195","019011112586793",24.61,23,0.178,288.25,441.52,22.7,26.2,0.141,28546.000000001,28549.100000025,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034019,51328.00
07/22/2014 09:00,2,1.035,ACTIVE,214.87,340.25,60.038,1406034004,"274151322000083","019011112586793",28.35,25.50,0,330.93,355.28,29.8,26.8,0.199,200571.5,200571.5,16889,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034020,51329.00
07/22/2014 09:00,2,1.102,ACTIVE,215.54,346.86,60.033,1406034004,"274151322000076","019011112586793",28.88,25.80,0,331.53,356.48,32.2,29.2,0.221,207975.9,207975.9,16865,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034020,51330.00
07/22/2014 09:00,2,0.686,ACTIVE,214.87,409.68,60.033,1406034004,"274151322000094","019011112586793",38.17,26.50,0,382.33,455.37,26.4,23.5,0.177,141507.9,141507.9,17236,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034021,51331.00
07/22/2014 09:00,2,1.074,ACTIVE,214.64,340.85,60.033,1406034004,"274151322000052","019011112586793",28.05,26.00,0,329.13,355.88,30.6,27.6,0.199,201293.3,201293.3,16831,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034022,51332.00
07/22/2014 09:00,2,1.045,ACTIVE,214.87,342.35,59.996,1406034004,"274151322000085","019011112586793",28.23,25.00,0,331.23,355.28,29.9,27.0,0.194,200349.2,200349.2,16786,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034023,51333.00
07/22/2014 09:00,2,1.039,ACTIVE,214.64,341.75,60.028,1406034004,"274151322000087","019011112586793",27.79,28.00,0,330.03,354.97,29.2,26.3,0.190,191344.1,191344.1,16829,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034024,51334.00
07/22/2014 09:00,2,1.031,ACTIVE,214.41,341.75,60.028,1406034004,"274151322000088","019011112586793",27.71,25.30,0,329.73,354.97,29.0,26.1,0.186,194435.4,194435.4,16806,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034025,51335.00
07/22/2014 09:00,2,1.086,ACTIVE,214.64,342.35,60.033,1406034004,"274151322000095","019011112586793",28.67,25.30,0,330.33,355.88,31.5,28.5,0.208,205998.9,205998.9,16855,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034026,51336.00
07/22/2014 09:00,2,0.697,ACTIVE,215.77,414.49,60.028,1406034004,"274151322000068","019011112586793",38.72,27.30,0,335.74,435.23,27.1,24.3,0.177,139579.0,139579.0,17285,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034027,51337.00
07/22/2014 09:00,2,1.051,ACTIVE,214.64,344.76,60.022,1406034004,"274151322000054","019011112586793",28.05,26.00,0,329.73,355.28,29.9,26.9,0.190,198474.2,198474.2,16933,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034028,51338.00
07/22/2014 09:15,1,0.986,ACTIVE,213.6,410.84,60.00,1406034904,"040051121000097","019011112586793",25.41,24,0.146,313.04,441.48,24.9,12.6,0.014,28879.600000024,28884.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034906,51339.00
07/22/2014 09:15,1,1.044,ACTIVE,213.4,409.48,60.03,1406034904,"040051121000095","019011112586793",22.60,24,0.177,311.45,438.37,23.4,17.6,0.010,25836.3,25840.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034908,51340.00
07/22/2014 09:15,1,0.637,ACTIVE,213.4,372.17,60.00,1406034904,"033051125000132","019011112586793",33.87,24,0.166,315.62,440.82,21.4,17.5,0.057,26578,26582.400000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034909,51341.00
07/22/2014 09:15,1,0.628,ACTIVE,212.9,431.22,60.00,1406034904,"033051125000135","019011112586793",33.81,24,0.165,316.22,442.57,21.1,16.8,0.004,24368.299999964,24372.699999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034910,51342.00
07/22/2014 09:15,1,1.008,ACTIVE,212.8,365.92,60.00,1406034904,"040051121000116","019011112586793",25.36,23,0.163,309.43,439.96,25.4,21.0,0.212,28351.999999999,28357.100000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034911,51343.00
07/22/2014 09:15,1,0.978,ACTIVE,213.3,324.40,60.00,1406034904,"040051121000068","019011112586793",22.97,24,0.165,315.42,440.90,22.3,20.5,0.291,26227.600000024,26232.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034913,51344.00
07/22/2014 09:15,1,0.733,ACTIVE,213.0,432.30,60.00,1406034904,"033051125000118","019011112586793",38.27,24,0.168,316.90,444.20,27.9,14.2,0.034,33169.800000012,33175.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034914,51345.00
07/22/2014 09:15,1,0.734,ACTIVE,213.1,421.85,60.00,1406034904,"033051125000150","019011112586793",38.43,24,0.178,315.03,444.81,28.0,26.1,0.020,32134.1,32140.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034915,51346.00
07/22/2014 09:15,1,0.953,ACTIVE,213.5,354.25,60.00,1406034904,"040051121000185","019011112586793",24.69,24,0.199,316.71,441.08,23.4,26.1,0.096,31171.8,31176.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034917,51347.00
07/22/2014 09:15,1,0.946,ACTIVE,213.8,393.38,60.00,1406034904,"040051121000195","019011112586793",24.58,24,0.151,319.61,441.45,23.1,17.3,0.024,28549.100000025,28554.000000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034919,51348.00
07/22/2014 09:15,2,1.045,ACTIVE,214.41,341.75,59.959,1406034904,"274151322000083","019011112586793",28.01,26.00,0,332.43,354.97,29.6,26.7,0.203,200578.2,200578.2,16890,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034920,51349.00
07/22/2014 09:15,2,1.090,ACTIVE,214.87,341.75,59.980,1406034904,"274151322000076","019011112586793",29.04,26.30,0,333.93,356.48,32.0,29.0,0.221,207983.2,207983.2,16866,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034921,51350.00
07/22/2014 09:15,2,0.691,ACTIVE,214.87,405.47,59.985,1406034904,"274151322000094","019011112586793",37.97,27.30,0,331.53,425.61,26.5,23.6,0.177,141513.8,141513.8,17237,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034922,51351.00
07/22/2014 09:15,2,1.070,ACTIVE,214.19,340.55,59.980,1406034904,"274151322000052","019011112586793",27.93,26.80,0,333.03,355.58,30.3,27.3,0.203,201300.1,201300.1,16832,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034923,51352.00
07/22/2014 09:15,2,1.037,ACTIVE,214.64,341.15,60.012,1406034904,"274151322000085","019011112586793",28.25,25.50,0,333.63,355.58,29.8,26.8,0.190,200355.9,200355.9,16787,0,0,0,L,1151911521,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034924,51353.00
07/22/2014 09:15,2,1.031,ACTIVE,214.64,341.75,59.980,1406034904,"274151322000087","019011112586793",27.77,28.80,0,332.73,354.97,29.0,26.1,0.194,191350.7,191350.7,16830,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034925,51354.00
07/22/2014 09:15,2,1.023,ACTIVE,214.19,340.25,59.985,1406034904,"274151322000088","019011112586793",27.73,26.00,0,332.43,354.67,28.8,25.8,0.186,194441.9,194441.9,16807,0,0,0,L,1151911521,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034926,51355.00
07/22/2014 09:15,2,1.082,ACTIVE,214.41,340.55,59.980,1406034904,"274151322000095","019011112586793",28.67,26.00,0,333.03,355.58,31.4,28.4,0.203,206006.0,206006.0,16856,0,0,0,L,1151911521,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034927,51356.00
07/22/2014 09:15,2,0.707,ACTIVE,215.09,404.57,59.985,1406034904,"274151322000068","019011112586793",37.99,28.30,0,331.83,428.61,27.1,24.2,0.172,139585.0,139585.0,17286,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034928,51357.00
07/22/2014 09:15,2,1.043,ACTIVE,214.41,342.05,59.990,1406034904,"274151322000054","019011112586793",28.07,26.80,0,332.43,354.97,29.7,26.7,0.199,198480.9,198480.9,16934,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406034929,51358.00
07/22/2014 09:30,2,0.131,ACTIVE,213.74,336.04,59.959,1406035804,"274151322000083","019011112586793",24.97,26.50,0,329.73,359.78,3.3,1.3,0.013,200582.8,200582.8,16891,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035838,51359.00
07/22/2014 09:30,2,0.139,ACTIVE,214.19,336.64,59.996,1406035804,"274151322000076","019011112586793",25.31,26.80,0,330.93,359.48,3.5,1.5,0.009,207988.2,207988.2,16867,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035839,51360.00
07/22/2014 09:30,2,0.072,ACTIVE,213.96,336.34,59.990,1406035804,"274151322000094","019011112586793",29.14,27.80,0,333.63,430.72,2.1,0.1,0.004,141517.9,141517.9,17238,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035840,51361.00
07/22/2014 09:30,2,0.154,ACTIVE,213.51,334.54,59.959,1406035804,"274151322000052","019011112586793",24.87,27.00,0,330.33,364.89,3.9,1.8,0.004,201305.0,201305.0,16833,0,0,0,L,1151911521,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035841,51362.00
07/22/2014 09:30,2,0.133,ACTIVE,213.96,335.44,59.985,1406035804,"274151322000085","019011112586793",24.99,26.00,0,331.23,359.48,3.4,1.3,0.009,200360.6,200360.6,16788,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035842,51363.00
07/22/2014 09:30,2,0.139,ACTIVE,213.96,335.14,59.996,1406035804,"274151322000087","019011112586793",24.31,29.50,0,330.93,363.69,3.5,1.4,0.013,191355.2,191355.2,16831,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035843,51364.00
07/22/2014 09:30,2,0.119,ACTIVE,213.29,334.54,59.959,1406035804,"274151322000088","019011112586793",23.32,26.50,0,330.03,362.49,2.9,0.8,0.009,194446.4,194446.4,16808,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035844,51365.00
07/22/2014 09:30,2,0.131,ACTIVE,213.74,336.04,59.985,1406035804,"274151322000095","019011112586793",24.17,26.30,0,330.03,364.29,3.2,1.2,0.009,206011.0,206011.0,16857,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035845,51366.00
07/22/2014 09:30,2,0.090,ACTIVE,214.41,336.64,59.980,1406035804,"274151322000068","019011112586793",29.32,28.80,0,333.93,431.02,2.7,0.7,0.004,139589.3,139589.3,17287,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035846,51367.00
07/22/2014 09:30,2,0.129,ACTIVE,213.74,334.24,60.001,1406035804,"274151322000054","019011112586793",24.83,27.30,0,330.33,362.19,3.3,1.2,0.009,198485.6,198485.6,16935,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406035847,51368.00
07/22/2014 09:30,1,0.028,ALERT,213.1,306.37,60.03,1406035804,"033051125000132","019011112586793",37.33,23,0.000,305.23,357.38,1.0,0.0,0.000,26582.400000036,26584.600000024,10,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036007,51369.00
07/22/2014 09:30,1,0.137,ACTIVE,213.5,341.93,60.07,1406035804,"033051125000135","019011112586793",34.04,24,0.136,317.04,442.51,4.6,10.4,0.001,24372.699999964,24375.699999964,125,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406036014,51370.00
