ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 09:30,1,0.088,ALERT,213.2,331.94,60.07,1406035804,"040051121000116","019011112586793",28.18,23,0.000,330.61,360.87,2.4,0.0,0.000,28357.100000023,28359.600000023,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036022,51371.00
07/22/2014 09:30,1,0.061,ALERT,213.4,324.15,60.03,1406035804,"040051121000068","019011112586793",25.74,23,0.000,323.90,353.02,1.5,0.0,0.000,26232.199999988,26235.199999988,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036030,51372.00
07/22/2014 09:30,1,0.193,ACTIVE_NO_POWER,212.7,418.24,60.07,1406035804,"033051125000118","019011112586793",36.98,24,0.000,317.95,444.20,7.0,0.0,0.000,33175.900000036,33180,87,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406036037,51373.00
07/22/2014 09:30,1,0.190,ACTIVE_NO_POWER,213.7,421.36,60.07,1406035804,"033051125000150","019011112586793",36.96,24,0.000,314.07,444.55,6.9,0.0,0.000,32140.3,32144.5,90,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406036043,51374.00
07/22/2014 09:30,1,0.053,ALERT,213.2,312.46,60.03,1406035804,"040051121000185","019011112586793",27.11,23,0.000,311.88,338.05,1.4,0.0,0.000,31176.6,31179.1,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036051,51375.00
07/22/2014 09:30,1,0.020,ALERT,213.3,308.50,60.03,1406035804,"040051121000195","019011112586793",27.09,23,0.000,307.42,332.76,0.5,0.0,0.000,28554.000000001,28556.300000013,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036059,51376.00
07/22/2014 09:30,1,0.044,ALERT,212.9,299.77,60.03,1406035804,"040051121000097","019011112586793",28.12,24,0.000,297.64,306.24,1.2,0.0,0.000,28884.800000012,28888.400000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036068,51377.00
07/22/2014 09:30,1,0.142,ALERT,212.9,313.71,60.03,1406035804,"040051121000095","019011112586793",24.84,23,0.000,313.26,340.74,3.5,0.0,0.000,25840.8,25843.3,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406036077,51378.00
07/22/2014 09:45,2,0.088,ALERT,212.83,320.71,60.017,1406036704,"274151322000083","019011112586793",23.76,25.50,0,293.36,340.25,2.1,0.1,0.000,200583.2,200583.2,16892,0,0,0,L,1151911521,1,121.78,122.46,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1406036739,51379.00
07/22/2014 09:45,2,0.090,ALERT,213.51,336.04,60.022,1406036704,"274151322000076","019011112586793",24.47,26.00,0,293.06,340.85,2.2,0.2,0.000,207988.6,207988.6,16868,0,0,0,L,1151911521,1,122.23,122.91,0100,24,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1406036740,51380.00
07/22/2014 09:45,2,0.039,ALERT,213.06,317.10,60.022,1406036704,"274151322000094","019011112586793",23.85,26.50,0,292.76,385.03,1.0,0.0,0.000,141518.1,141518.1,17239,0,0,0,L,1151911521,1,122.01,122.91,0002,22,0,0,0,0,0,0,82,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1406036742,51381.00
07/22/2014 09:45,2,0.105,ALERT,212.38,322.81,60.017,1406036704,"274151322000052","019011112586793",25.11,26.30,0,293.06,340.55,2.7,0.7,0.000,201305.5,201305.5,16834,0,0,0,L,1151911521,1,121.33,122.68,0100,24,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1406036744,51382.00
07/22/2014 09:45,2,0.088,ALERT,213.06,332.13,60.017,1406036704,"274151322000085","019011112586793",24.13,25.30,0,293.36,340.55,2.2,0.2,0.000,200361.0,200361.0,16789,0,0,0,L,1151911521,1,122.68,122.46,0100,24,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1406036746,51383.00
07/22/2014 09:45,2,0.096,ALERT,213.06,312.29,60.028,1406036704,"274151322000087","019011112586793",23.97,29.00,0,292.46,340.25,2.3,0.3,0.000,191355.6,191355.6,16832,0,0,0,L,1151911521,1,122.23,122.68,0100,27,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1406036748,51384.00
07/22/2014 09:45,2,0.072,ALERT,212.38,313.20,60.043,1406036704,"274151322000088","019011112586793",23.12,25.50,0,293.36,340.25,1.7,0.0,0.000,194446.7,194446.7,16809,0,0,0,L,1151911521,1,122.46,122.23,0100,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1406036750,51385.00
07/22/2014 09:45,2,0.078,ALERT,212.83,327.62,60.017,1406036704,"274151322000095","019011112586793",24.19,25.50,0,294.56,340.25,1.9,0.0,0.000,206011.3,206011.3,16858,0,0,0,L,1151911521,1,122.46,122.23,0100,22,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1406036752,51386.00
07/22/2014 09:45,2,0.010,ALERT,213.74,294.86,59.996,1406036704,"274151322000068","019011112586793",39.22,27.30,0,292.76,391.04,0.0,0.0,0.000,139589.5,139589.5,17288,0,0,0,L,1151911521,1,122.23,123.14,0002,26,0,0,0,0,0,0,87,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1406036753,51387.00
07/22/2014 09:45,2,0.086,ALERT,212.83,332.43,60.022,1406036704,"274151322000054","019011112586793",24.03,26.30,0,293.36,339.95,2.1,0.1,0.000,198486.0,198486.0,16936,0,0,0,L,1151911521,1,122.23,122.23,0100,24,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1406036755,51388.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24375.699999964,24375.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51389.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,28359.600000023,28359.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51390.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26235.199999988,26235.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51391.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33180,33180,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51392.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32144.5,32144.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51393.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31179.1,31179.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51394.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,28556.300000013,28556.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51395.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,28888.400000036,28888.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51396.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,25843.3,25843.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51397.00
07/22/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1406036704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,26584.600000024,26584.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406037573,51398.00
07/22/2014 10:00,1,0.017,ALERT,213.5,300.69,60.03,1406037604,"033051125000135","019011112586793",37.18,23,0.000,299.46,306.75,0.6,0.0,0.000,24375.699999964,24375.799999964,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037608,51399.00
07/22/2014 10:00,1,0.062,ALERT,213.1,300.70,60.03,1406037604,"040051121000068","019011112586793",25.11,22,0.000,298.29,304.78,1.5,0.0,0.000,26235.199999988,26235.199999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037614,51400.00
07/22/2014 10:00,1,0.013,ALERT,213.0,304.42,60.03,1406037604,"033051125000118","019011112586793",42.32,22,0.000,298.18,305.36,0.5,0.0,0.000,33180,33180.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037617,51401.00
07/22/2014 10:00,1,0.020,ALERT,212.9,304.09,60.03,1406037604,"033051125000150","019011112586793",42.33,22,0.000,300.20,307.25,0.8,0.0,0.000,32144.5,32144.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037620,51402.00
07/22/2014 10:00,1,0.053,ALERT,213.0,302.11,60.03,1406037604,"040051121000185","019011112586793",26.83,22,0.000,298.63,305.21,1.4,0.0,0.000,31179.1,31179.1,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037623,51403.00
07/22/2014 10:00,1,0.018,ALERT,212.5,299.05,60.03,1406037604,"040051121000195","019011112586793",27.01,22,0.000,298.29,304.56,0.5,0.0,0.000,28556.300000013,28556.300000013,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037626,51404.00
07/22/2014 10:00,1,0.044,ALERT,212.6,299.02,60.03,1406037604,"040051121000097","019011112586793",28.19,22,0.000,298.04,304.24,1.2,0.0,0.000,28888.400000036,28888.400000036,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037629,51405.00
07/22/2014 10:00,1,0.141,ALERT,212.7,299.35,60.03,1406037604,"040051121000095","019011112586793",25.09,22,0.000,298.44,304.31,3.5,0.0,0.000,25843.3,25843.3,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037632,51406.00
07/22/2014 10:00,1,0.028,ALERT,213.0,305.12,60.03,1406037604,"033051125000132","019011112586793",37.60,22,0.000,299.94,306.37,1.0,0.0,0.000,26584.600000024,26584.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037635,51407.00
07/22/2014 10:00,2,0.232,ALERT,213.51,334.54,59.980,1406037604,"274151322000083","019011112586793",25.82,25.50,0,293.06,337.84,6.0,3.9,0.027,200583.3,200583.3,16894,0,0,0,L,1151911521,1,122.23,122.91,0002,22,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1406037637,51408.00
07/22/2014 10:00,2,0.238,ALERT,213.96,335.74,60.012,1406037604,"274151322000076","019011112586793",26.62,25.50,0,292.76,363.09,6.4,4.3,0.031,207988.7,207988.7,16870,0,0,0,L,1151911521,1,122.46,123.14,0002,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1406037639,51409.00
07/22/2014 10:00,2,0.145,ALERT,213.51,338.74,60.012,1406037604,"274151322000094","019011112586793",31.27,25.50,0,292.16,379.62,4.6,2.5,0.022,141518.1,141518.1,17241,0,0,0,L,1151911521,1,122.23,123.14,0002,21,0,0,0,0,0,0,141,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1406037641,51410.00
07/22/2014 10:00,2,0.252,ALERT,213.06,334.24,60.017,1406037604,"274151322000052","019011112586793",26.20,26.00,0,292.46,340.55,6.7,4.5,0.031,201305.6,201305.6,16836,0,0,0,L,1151911521,1,121.78,122.91,0002,24,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1406037643,51411.00
07/22/2014 10:00,2,0.225,ALERT,213.74,336.34,60.017,1406037604,"274151322000085","019011112586793",26.72,25.30,0,292.76,338.74,6.1,3.9,0.027,200361.1,200361.1,16791,0,0,0,L,1151911521,1,122.91,122.68,0002,24,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1406037645,51412.00
07/22/2014 10:00,2,0.240,ALERT,213.51,335.14,59.985,1406037604,"274151322000087","019011112586793",25.43,28.80,0,291.85,342.65,6.2,4.0,0.031,191355.7,191355.7,16834,0,0,0,L,1151911521,1,122.46,122.91,0002,27,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1406037646,51413.00
07/22/2014 10:00,2,0.217,ALERT,213.29,334.84,60.017,1406037604,"274151322000088","019011112586793",25.09,25.50,0,292.76,337.84,5.5,3.4,0.035,194446.7,194446.7,16811,0,0,0,L,1151911521,1,122.68,122.68,0002,23,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1406037648,51414.00
07/22/2014 10:00,2,0.232,ALERT,213.74,335.74,60.017,1406037604,"274151322000095","019011112586793",25.58,25.30,0,294.26,339.04,6.1,4.0,0.031,206011.4,206011.4,16860,0,0,0,L,1151911521,1,122.68,122.68,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1406037650,51415.00
07/22/2014 10:00,2,0.162,ALERT,214.19,343.85,60.012,1406037604,"274151322000068","019011112586793",31.85,26.30,0,292.16,380.82,5.2,3.1,0.022,139589.6,139589.6,17290,0,0,0,L,1151911521,1,122.68,123.14,0002,23,0,0,0,0,0,0,137,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1406037652,51416.00
07/22/2014 10:00,2,0.227,ALERT,213.51,334.84,60.006,1406037604,"274151322000054","019011112586793",26.20,25.80,0,293.06,338.14,6.0,3.9,0.031,198486.0,198486.0,16938,0,0,0,L,1151911521,1,122.46,122.68,0002,25,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1406037654,51417.00
07/22/2014 10:00,1,0.087,ALERT,213.6,305.14,60.03,1406037604,"040051121000116","019011112586793",28.13,21,0.000,299.90,305.86,2.4,0.0,0.000,28359.600000023,28359.600000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406037657,51418.00
07/22/2014 10:15,2,0.182,ACTIVE,213.29,335.44,60.001,1406038503,"274151322000083","019011112586793",25.58,25.80,0,330.93,340.25,4.7,2.6,0.018,200584.3,200584.3,16896,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038537,51419.00
07/22/2014 10:15,2,0.188,ACTIVE,213.74,334.84,60.001,1406038503,"274151322000076","019011112586793",26.50,25.80,0,331.83,340.85,5.0,2.9,0.022,207989.8,207989.8,16872,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038538,51420.00
07/22/2014 10:15,2,0.109,ACTIVE,213.29,335.14,60.001,1406038503,"274151322000094","019011112586793",29.98,25.50,0,331.53,398.86,3.3,1.3,0.018,141518.7,141518.7,17243,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038539,51421.00
07/22/2014 10:15,2,0.203,ACTIVE,213.06,334.84,60.001,1406038503,"274151322000052","019011112586793",25.86,26.30,0,330.03,340.55,5.3,3.2,0.013,201306.7,201306.7,16838,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038540,51422.00
07/22/2014 10:15,2,0.182,ACTIVE,213.51,334.24,60.001,1406038503,"274151322000085","019011112586793",25.52,25.30,0,331.53,340.55,4.8,2.7,0.013,200362.1,200362.1,16793,0,0,0,L,1151911521,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038541,51423.00
07/22/2014 10:15,2,0.189,ACTIVE,213.29,334.84,60.001,1406038503,"274151322000087","019011112586793",24.91,29.30,0,330.63,340.25,4.8,2.7,0.018,191356.7,191356.7,16836,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038541,51424.00
07/22/2014 10:15,2,0.168,ACTIVE,213.06,333.63,60.006,1406038503,"274151322000088","019011112586793",24.47,25.50,0,330.03,339.95,4.2,2.1,0.009,194447.6,194447.6,16813,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038542,51425.00
07/22/2014 10:15,2,0.180,ACTIVE,213.29,334.54,60.001,1406038503,"274151322000095","019011112586793",25.74,25.50,0,330.93,340.25,4.7,2.6,0.022,206012.4,206012.4,16862,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038543,51426.00
07/22/2014 10:15,2,0.125,ACTIVE,213.96,336.04,59.996,1406038503,"274151322000068","019011112586793",30.14,26.50,0,331.53,418.70,3.9,1.8,0.018,139590.4,139590.4,17292,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038544,51427.00
07/22/2014 10:15,2,0.180,ACTIVE,213.06,335.14,60.001,1406038503,"274151322000054","019011112586793",25.49,25.80,0,330.33,339.65,4.7,2.6,0.022,198487.0,198487.0,16940,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038545,51428.00
07/22/2014 10:15,1,0.015,ACTIVE_NO_POWER,213.5,387.93,60.00,1406038503,"033051125000118","019011112586793",41.60,22,0.000,387.66,389.34,0.6,0.0,0.000,33180.100000024,33180.699999988,17,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038599,51429.00
07/22/2014 10:15,1,0.062,ALERT,213.3,302.67,60.00,1406038503,"040051121000068","019011112586793",25.46,22,0.000,302.42,319.47,1.5,0.0,0.000,26235.199999988,26235.300000012,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038650,51430.00
07/22/2014 10:15,1,0.186,ACTIVE,212.9,383.15,60.00,1406038503,"033051125000150","019011112586793",36.31,23,0.000,316.65,441.98,6.6,5.8,0.159,32144.6,32145.1,20,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038656,51431.00
07/22/2014 10:15,1,0.053,ALERT,212.8,299.85,60.03,1406038503,"040051121000185","019011112586793",27.12,22,0.000,299.16,311.07,1.4,0.0,0.000,31179.1,31179.2,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038663,51432.00
07/22/2014 10:15,1,0.019,ALERT,212.9,340.72,60.00,1406038503,"040051121000195","019011112586793",27.22,22,0.000,340.04,366.27,0.5,0.0,0.000,28556.300000013,28556.300000013,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038670,51433.00
07/22/2014 10:15,1,0.044,ALERT,212.9,334.49,60.00,1406038503,"040051121000097","019011112586793",28.30,23,0.000,333.75,359.84,1.2,0.0,0.000,28888.400000036,28888.600000024,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038678,51434.00
07/22/2014 10:15,1,0.139,ALERT,212.8,298.56,60.00,1406038503,"040051121000095","019011112586793",25.22,22,0.000,298.21,304.69,3.5,0.0,0.000,25843.3,25843.4,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038686,51435.00
07/22/2014 10:15,1,0.029,ACTIVE_NO_POWER,212.5,336.74,60.00,1406038503,"033051125000132","019011112586793",37.65,23,0.000,336.19,337.46,1.1,0.0,0.000,26584.600000024,26584.900000036,25,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038694,51436.00
07/22/2014 10:15,1,0.018,ACTIVE_NO_POWER,212.3,366.17,60.03,1406038503,"033051125000135","019011112586793",37.43,23,0.000,364.62,366.51,0.6,0.0,0.000,24375.799999964,24376.199999964,22,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406038702,51437.00
07/22/2014 10:15,1,0.087,ALERT,212.9,302.00,60.00,1406038503,"040051121000116","019011112586793",28.42,21,0.000,299.35,305.13,2.4,0.0,0.000,28359.600000023,28359.600000023,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406038795,51438.00
07/22/2014 10:30,1,0.045,ACTIVE_NO_POWER,213.4,363.17,60.00,1406039404,"040051121000097","019011112586793",28.63,23,0.000,297.78,441.53,1.2,0.0,0.000,28888.600000024,28889.300000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039407,51439.00
07/22/2014 10:30,1,0.303,ACTIVE_NO_POWER,213.5,355.70,60.00,1406039404,"040051121000095","019011112586793",23.62,23,0.000,297.52,437.69,7.1,0.0,0.000,25843.4,25844,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039409,51440.00
07/22/2014 10:30,1,0.196,ACTIVE_NO_POWER,213.8,408.82,60.00,1406039404,"033051125000132","019011112586793",32.38,23,0.000,316.52,439.49,6.3,0.0,0.000,26584.900000036,26585.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039410,51441.00
07/22/2014 10:30,1,0.187,ACTIVE_NO_POWER,214.2,399.29,60.00,1406039404,"033051125000135","019011112586793",31.67,23,0.000,318.62,441.37,5.8,0.0,0.000,24376.199999964,24377.099999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039412,51442.00
07/22/2014 10:30,1,0.222,ACTIVE,213.8,379.55,60.03,1406039404,"040051121000068","019011112586793",23.55,23,0.000,297.85,440.09,5.1,2.2,0.178,26235.300000012,26236,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039417,51443.00
07/22/2014 10:30,1,0.199,ACTIVE_NO_POWER,213.9,411.91,60.00,1406039404,"033051125000118","019011112586793",37.17,23,0.000,315.40,444.04,7.3,0.0,0.000,33180.699999988,33182.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039418,51444.00
07/22/2014 10:30,1,0.203,ACTIVE_NO_POWER,213.6,431.81,60.00,1406039404,"033051125000150","019011112586793",36.44,23,0.000,316.96,444.70,7.3,0.0,0.000,32145.1,32146.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039420,51445.00
07/22/2014 10:30,1,0.207,ACTIVE_NO_POWER,213.9,386.02,60.00,1406039404,"040051121000185","019011112586793",24.43,23,0.000,298.20,440.07,4.9,0.0,0.000,31179.2,31179.8,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039422,51446.00
07/22/2014 10:30,1,0.021,ACTIVE_NO_POWER,213.6,416.29,60.00,1406039404,"040051121000195","019011112586793",27.36,23,0.000,416.22,417.73,0.5,0.0,0.000,28556.300000013,28557.000000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039424,51447.00
07/22/2014 10:30,2,0.334,ACTIVE,214.64,337.24,59.980,1406039404,"274151322000083","019011112586793",26.66,25.50,0,329.73,345.96,9.0,6.8,0.057,200586.2,200586.2,16897,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039425,51448.00
07/22/2014 10:30,2,0.350,ACTIVE,215.32,337.54,59.990,1406039404,"274151322000076","019011112586793",27.43,25.50,0,330.93,346.86,9.8,7.5,0.053,207991.9,207991.9,16873,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039427,51449.00
07/22/2014 10:30,2,0.211,ACTIVE,214.87,384.13,59.980,1406039404,"274151322000094","019011112586793",35.96,25.80,0,330.63,413.89,7.7,5.5,0.044,141520.2,141520.2,17244,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039428,51450.00
07/22/2014 10:30,2,0.354,ACTIVE,214.41,336.94,59.980,1406039404,"274151322000052","019011112586793",26.88,26.00,0,329.13,346.56,9.6,7.4,0.049,201308.8,201308.8,16839,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039428,51451.00
07/22/2014 10:30,2,0.338,ACTIVE,214.87,338.14,59.980,1406039404,"274151322000085","019011112586793",26.64,25.00,0,329.43,345.96,9.1,6.8,0.049,200364.0,200364.0,16794,0,0,0,L,1151911521,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039429,51452.00
07/22/2014 10:30,2,0.342,ACTIVE,214.64,337.54,59.980,1406039404,"274151322000087","019011112586793",26.02,29.30,0,330.03,345.96,9.0,6.7,0.049,191358.6,191358.6,16837,0,0,0,L,1151911521,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039430,51453.00
07/22/2014 10:30,2,0.318,ACTIVE,214.19,335.74,59.985,1406039404,"274151322000088","019011112586793",25.98,25.30,0,329.73,345.66,8.4,6.2,0.040,194449.3,194449.3,16814,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039431,51454.00
07/22/2014 10:30,2,0.340,ACTIVE,214.64,336.04,59.980,1406039404,"274151322000095","019011112586793",27.04,25.30,0,329.43,346.56,9.3,7.1,0.053,206014.3,206014.3,16863,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039432,51455.00
07/22/2014 10:30,2,0.227,ACTIVE,215.32,383.23,59.975,1406039404,"274151322000068","019011112586793",35.94,26.80,0,324.32,426.81,8.3,6.1,0.040,139592.1,139592.1,17293,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039433,51456.00
07/22/2014 10:30,2,0.332,ACTIVE,214.64,336.94,59.980,1406039404,"274151322000054","019011112586793",26.86,25.50,0,329.73,346.56,9.0,6.8,0.053,198488.9,198488.9,16941,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406039434,51457.00
07/22/2014 10:30,1,0.087,ALERT,213.7,396.12,60.00,1406039404,"040051121000116","019011112586793",28.47,22,0.000,395.63,408.44,2.4,0.0,0.000,28359.600000023,28360.200000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406039438,51458.00
07/22/2014 10:45,1,2.319,ACTIVE,215.9,384.66,60.03,1406040304,"040051121000097","019011112586793",26.77,24,0.352,299.57,451.54,61.8,53.9,0.184,28889.300000012,28896.600000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040307,51459.00
07/22/2014 10:45,1,2.234,ACTIVE,215.8,404.16,60.00,1406040304,"040051121000095","019011112586793",24.20,23,0.309,302.55,447.80,53.8,55.2,0.157,25844,25850.4,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040309,51460.00
07/22/2014 10:45,1,1.458,ACTIVE,216.1,340.00,60.00,1406040304,"033051125000132","019011112586793",34.72,23,0.318,304.09,450.07,50.4,53.0,0.396,26585.900000036,26592.100000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040311,51461.00
07/22/2014 10:45,1,1.416,ACTIVE,216.3,371.77,60.03,1406040304,"033051125000135","019011112586793",35.22,24,0.322,305.06,451.30,49.6,52.8,0.330,24377.099999964,24383.199999964,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040312,51462.00
07/22/2014 10:45,1,2.241,ALERT,215.9,374.57,60.03,1406040304,"040051121000116","019011112586793",26.29,22,0.294,300.92,450.57,58.6,61.7,0.182,28360.200000047,28367.100000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406040314,51463.00
07/22/2014 10:45,1,2.244,ACTIVE,215.8,396.22,60.03,1406040304,"040051121000068","019011112586793",23.96,23,0.310,304.33,450.24,53.5,55.2,0.286,26236,26242.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040315,51464.00
07/22/2014 10:45,1,1.742,ACTIVE,215.3,324.24,60.03,1406040304,"033051125000118","019011112586793",31.40,23,0.290,304.15,451.85,54.4,40.6,0.364,33182.100000024,33190.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040316,51465.00
07/22/2014 10:45,1,1.744,ACTIVE,216.3,402.99,60.03,1406040304,"033051125000150","019011112586793",31.06,23,0.283,303.75,451.09,53.9,41.3,0.288,32146.5,32155,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040317,51466.00
07/22/2014 10:45,1,2.207,ACTIVE,216.1,384.12,60.03,1406040304,"040051121000185","019011112586793",25.63,23,0.283,304.14,450.87,56.3,47.7,0.153,31179.8,31186.9,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040319,51467.00
07/22/2014 10:45,1,2.200,ACTIVE,215.4,325.47,60.00,1406040304,"040051121000195","019011112586793",25.79,23,0.335,305.36,450.11,56.4,62.2,0.369,28557.000000001,28564.199999989,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040320,51468.00
07/22/2014 10:45,2,2.461,ACTIVE,215.77,353.47,60.006,1406040304,"274151322000083","019011112586793",28.92,27.50,0,328.22,379.92,72.0,67.6,0.517,200595.0,200595.0,16898,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040321,51469.00
07/22/2014 10:45,2,2.633,ACTIVE,216.67,356.18,60.012,1406040304,"274151322000076","019011112586793",29.48,28.00,0,330.33,381.12,78.5,73.9,0.544,208001.5,208001.5,16874,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040322,51470.00
07/22/2014 10:45,2,1.676,ACTIVE,216.45,421.40,60.012,1406040304,"274151322000094","019011112586793",38.19,27.50,0,334.84,466.19,64.9,60.7,0.451,141528.2,141528.2,17245,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040323,51471.00
07/22/2014 10:45,2,2.506,ACTIVE,216.22,354.97,60.006,1406040304,"274151322000052","019011112586793",29.08,28.00,0,328.82,380.82,73.8,69.3,0.508,201317.8,201317.8,16840,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040324,51472.00
07/22/2014 10:45,2,2.455,ACTIVE,216.22,349.86,60.012,1406040304,"274151322000085","019011112586793",29.10,26.80,0,329.13,382.33,72.3,67.9,0.491,200372.9,200372.9,16795,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040326,51473.00
07/22/2014 10:45,2,2.402,ACTIVE,216.22,362.79,60.017,1406040304,"274151322000087","019011112586793",28.86,31.50,0,329.13,380.22,70.2,65.8,0.482,191367.3,191367.3,16838,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040327,51474.00
07/22/2014 10:45,2,2.443,ACTIVE,215.77,354.67,59.980,1406040304,"274151322000088","019011112586793",28.80,26.80,0,329.13,380.22,71.2,66.8,0.477,194458.0,194458.0,16815,0,0,0,L,1151911521,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040328,51475.00
07/22/2014 10:45,2,2.582,ACTIVE,216.00,365.19,60.006,1406040304,"274151322000095","019011112586793",29.42,27.50,0,328.52,379.62,76.9,72.3,0.521,206023.8,206023.8,16864,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040329,51476.00
07/22/2014 10:45,2,1.670,ACTIVE,216.67,420.20,60.012,1406040304,"274151322000068","019011112586793",39.18,28.50,0,332.73,463.48,66.0,61.7,0.438,139600.1,139600.1,17294,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040329,51477.00
07/22/2014 10:45,2,2.459,ACTIVE,216.22,350.17,60.012,1406040304,"274151322000054","019011112586793",29.08,27.30,0,327.62,380.82,72.5,68.0,0.499,198497.8,198497.8,16942,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406040330,51478.00
07/22/2014 11:00,1,1.929,ACTIVE,215.2,371.79,60.00,1406041203,"040051121000097","019011112586793",26.12,26,0.328,300.12,451.25,50.1,51.3,0.317,28896.600000024,28918,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041206,51479.00
07/22/2014 11:00,1,1.953,ACTIVE,214.8,388.96,60.00,1406041203,"040051121000095","019011112586793",23.59,24,0.267,300.27,448.39,45.8,37.9,0.187,25850.4,25869.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041207,51480.00
07/22/2014 11:00,1,1.256,ACTIVE,214.8,381.62,60.03,1406041203,"033051125000132","019011112586793",34.65,25,0.254,303.36,450.40,43.3,43.8,0.167,26592.100000024,26610.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041208,51481.00
07/22/2014 11:00,1,1.232,ACTIVE,214.7,405.82,60.00,1406041203,"033051125000135","019011112586793",34.69,25,0.272,304.86,451.46,42.5,33.8,0.095,24383.199999964,24401.099999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041210,51482.00
07/22/2014 11:00,1,1.959,ACTIVE,214.3,390.05,60.03,1406041203,"040051121000116","019011112586793",26.01,24,0.299,300.05,450.52,50.7,52.4,0.227,28367.100000023,28388.100000023,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041211,51483.00
07/22/2014 11:00,1,1.960,ACTIVE,214.7,417.15,60.00,1406041203,"040051121000068","019011112586793",23.67,25,0.282,303.03,450.98,46.1,38.1,0.144,26242.5,26262,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041213,51484.00
07/22/2014 11:00,1,1.527,ACTIVE,214.3,317.79,60.03,1406041203,"033051125000118","019011112586793",35.92,25,0.336,302.43,451.15,54.5,51.3,0.354,33190.400000036,33213.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041214,51485.00
07/22/2014 11:00,1,1.538,ACTIVE,215.1,326.98,60.03,1406041203,"033051125000150","019011112586793",35.92,25,0.346,303.82,451.69,54.9,57.3,0.373,32155,32178.3,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041215,51486.00
07/22/2014 11:00,1,1.965,ALERT,215.2,439.38,60.00,1406041203,"040051121000185","019011112586793",25.55,25,0.296,303.32,451.13,49.9,38.9,0.118,31186.9,31207.7,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406041217,51487.00
07/22/2014 11:00,1,1.975,ACTIVE,214.7,442.46,60.00,1406041203,"040051121000195","019011112586793",25.69,25,0.306,303.59,449.89,50.5,41.9,0.117,28564.199999989,28585.199999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041218,51488.00
07/22/2014 11:00,2,2.041,ACTIVE,215.77,345.96,60.001,1406041203,"274151322000083","019011112586793",28.43,30.80,0,328.22,407.27,58.8,54.8,0.415,200619.9,200619.9,16899,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041219,51489.00
07/22/2014 11:00,2,2.158,ACTIVE,216.90,354.07,59.990,1406041203,"274151322000076","019011112586793",28.94,31.30,0,327.32,407.57,63.3,59.2,0.429,208028.5,208028.5,16875,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041220,51490.00
07/22/2014 11:00,2,1.393,ALERT,216.00,407.57,60.001,1406041203,"274151322000094","019011112586793",37.51,29.80,0,335.74,513.68,53.0,49.2,0.371,141550.9,141550.9,17246,0,0,0,L,1151911521,1,123.14,124.27,0001,27,0,0,0,0,0,0,99,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041222,51491.00
07/22/2014 11:00,2,2.041,ACTIVE,216.00,357.98,60.001,1406041203,"274151322000052","019011112586793",28.69,31.30,0,324.62,406.97,59.2,55.2,0.407,201343.1,201343.1,16841,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041223,51492.00
07/22/2014 11:00,2,2.031,ACTIVE,216.00,346.86,60.001,1406041203,"274151322000085","019011112586793",28.75,29.50,0,325.82,406.37,59.1,55.2,0.398,200398.2,200398.2,16796,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041224,51493.00
07/22/2014 11:00,2,2.033,ACTIVE,216.22,354.37,59.996,1406041203,"274151322000087","019011112586793",27.73,35.00,0,325.82,406.97,57.1,53.2,0.389,191391.6,191391.6,16839,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041225,51494.00
07/22/2014 11:00,2,2.010,ACTIVE,215.54,356.48,60.022,1406041203,"274151322000088","019011112586793",28.33,29.30,0,322.81,406.67,57.6,53.7,0.380,194482.8,194482.8,16816,0,0,0,L,1151911521,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041226,51495.00
07/22/2014 11:00,2,2.129,ALERT,215.54,353.17,60.033,1406041203,"274151322000095","019011112586793",29.10,30.50,0,302.07,521.79,62.6,58.5,0.420,206050.2,206050.2,16865,0,0,0,L,1151911521,1,123.59,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041228,51496.00
07/22/2014 11:00,2,1.295,ACTIVE,216.90,427.11,59.996,1406041203,"274151322000068","019011112586793",40.10,31.30,0,335.74,480.31,52.5,48.7,0.345,139623.0,139623.0,17295,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041229,51497.00
07/22/2014 11:00,2,2.037,ACTIVE,215.77,354.07,59.975,1406041203,"274151322000054","019011112586793",28.51,30.00,0,322.81,407.87,58.8,54.8,0.393,198522.9,198522.9,16943,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406041230,51498.00
07/22/2014 11:15,1,2.291,ACTIVE,215.5,335.30,60.00,1406042105,"040051121000097","019011112586793",25.94,27,0.369,300.66,451.77,59.1,69.2,0.320,28918,28933.699999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042107,51499.00
07/22/2014 11:15,1,2.343,ACTIVE,216.1,338.30,60.00,1406042105,"040051121000095","019011112586793",23.47,25,0.280,300.41,448.42,54.7,44.4,0.373,25869.5,25883.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042109,51500.00
07/22/2014 11:15,1,1.503,ACTIVE,215.5,424.68,60.00,1406042105,"033051125000132","019011112586793",34.54,26,0.298,304.44,450.22,51.6,57.5,0.101,26610.400000036,26623.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042110,51501.00
07/22/2014 11:15,1,1.502,ACTIVE,216.2,404.20,60.00,1406042105,"033051125000135","019011112586793",34.28,26,0.299,305.26,451.75,51.2,39.9,0.208,24401.099999964,24414.399999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042111,51502.00
07/22/2014 11:15,1,2.404,ACTIVE,215.8,405.20,60.00,1406042105,"040051121000116","019011112586793",25.68,25,0.325,298.97,450.79,61.4,53.7,0.337,28388.100000023,28403.600000023,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042112,51503.00
07/22/2014 11:15,1,2.464,ACTIVE,216.1,391.45,60.00,1406042105,"040051121000068","019011112586793",23.74,26,0.338,303.42,451.17,58.2,49.8,0.144,26262,26276.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042114,51504.00
07/22/2014 11:15,1,2.029,ACTIVE,216.1,363.16,60.00,1406042105,"033051125000118","019011112586793",27.73,26,0.284,300.65,451.11,56.0,62.5,0.206,33213.300000012,33230.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042115,51505.00
07/22/2014 11:15,1,2.170,ACTIVE,216.4,390.02,60.00,1406042105,"033051125000150","019011112586793",27.21,26,0.283,301.98,451.45,58.7,44.4,0.345,32178.3,32195.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042116,51506.00
07/22/2014 11:15,1,2.870,ACTIVE,216.2,345.16,60.00,1406042105,"040051121000185","019011112586793",25.52,26,0.319,302.34,451.15,72.9,68.8,0.343,31207.7,31222.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042118,51507.00
07/22/2014 11:15,1,3.324,ACTIVE,215.6,346.50,60.00,1406042105,"040051121000195","019011112586793",24.46,26,0.353,302.82,450.64,80.9,76.1,0.378,28585.199999989,28600.600000025,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042119,51508.00
07/22/2014 11:15,2,2.330,ACTIVE,216.90,350.47,59.996,1406042105,"274151322000083","019011112586793",28.47,33.00,0,327.62,405.47,67.2,62.9,0.473,200638.2,200638.2,16900,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042120,51509.00
07/22/2014 11:15,2,2.496,ACTIVE,217.35,351.97,60.017,1406042105,"274151322000076","019011112586793",29.04,33.50,0,326.72,409.98,73.5,69.0,0.517,208048.4,208048.4,16876,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042121,51510.00
07/22/2014 11:15,2,1.551,ALERT,216.67,428.61,59.985,1406042105,"274151322000094","019011112586793",39.02,32.20,0,300.57,513.38,61.5,57.5,0.424,141567.6,141567.6,17248,0,0,0,L,1151911521,1,123.36,124.72,0400,29,0,0,0,0,0,0,80,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042123,51511.00
07/22/2014 11:15,2,2.393,ACTIVE,216.45,362.49,59.990,1406042105,"274151322000052","019011112586793",28.29,33.50,0,325.82,406.07,68.6,64.3,0.455,201361.7,201361.7,16842,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042124,51512.00
07/22/2014 11:15,2,2.354,ACTIVE,216.45,348.06,59.990,1406042105,"274151322000085","019011112586793",28.65,31.50,0,322.81,406.07,68.2,63.9,0.460,200416.8,200416.8,16797,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042125,51513.00
07/22/2014 11:15,2,2.354,ACTIVE,216.90,353.47,59.996,1406042105,"274151322000087","019011112586793",27.63,38.00,0,324.32,405.47,65.9,61.7,0.442,191409.7,191409.7,16840,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042126,51514.00
07/22/2014 11:15,2,2.332,ACTIVE,216.00,363.09,59.990,1406042105,"274151322000088","019011112586793",28.37,31.50,0,324.02,405.47,67.0,62.7,0.446,194501.1,194501.1,16817,0,0,0,L,1151911521,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042127,51515.00
07/22/2014 11:15,2,2.473,ACTIVE,216.67,364.59,59.985,1406042105,"274151322000095","019011112586793",28.69,32.80,0,317.70,408.18,71.8,67.4,0.477,206069.9,206069.9,16867,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042128,51516.00
07/22/2014 11:15,2,1.463,ALERT,217.13,431.32,59.996,1406042105,"274151322000068","019011112586793",40.24,33.50,0,333.93,513.07,61.4,57.4,0.424,139639.9,139639.9,17296,0,0,0,L,1151911521,1,124.04,124.72,0001,31,0,0,0,0,0,0,81,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042130,51517.00
07/22/2014 11:15,2,2.371,ACTIVE,217.13,363.99,60.006,1406042105,"274151322000054","019011112586793",28.47,32.40,0,323.11,406.97,68.3,64.0,0.468,198541.5,198541.5,16944,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406042131,51518.00
