ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 11:30,1,4.147,ACTIVE,217.1,356.67,60.00,1406043004,"040051121000097","019011112586793",27.40,29,0.474,301.98,451.33,113.1,100.2,0.510,28933.699999988,28963.699999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043006,51519.00
07/22/2014 11:30,1,8.402,ACTIVE,219.1,366.39,60.03,1406043004,"040051121000095","019011112586793",23.20,27,0.866,299.68,449.14,194.0,188.5,0.843,25883.5,25910.9,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043007,51520.00
07/22/2014 11:30,1,5.383,ACTIVE,218.3,331.06,60.03,1406043004,"033051125000132","019011112586793",34.10,28,0.809,303.48,450.91,182.7,175.7,0.797,26623.900000036,26650.100000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043009,51521.00
07/22/2014 11:30,1,3.592,ACTIVE,217.7,365.74,60.00,1406043004,"033051125000135","019011112586793",34.28,28,0.552,304.55,452.08,122.5,120.4,0.550,24414.399999964,24440.399999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043010,51522.00
07/22/2014 11:30,1,4.537,ACTIVE,215.6,359.45,60.00,1406043004,"040051121000116","019011112586793",24.34,27,0.493,298.29,451.55,109.8,105.9,0.500,28403.600000023,28433.600000023,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043011,51523.00
07/22/2014 11:30,1,4.566,ACTIVE,216.3,330.73,60.00,1406043004,"040051121000068","019011112586793",25.14,28,0.507,303.00,451.34,114.2,108.9,0.520,26276.300000012,26304.199999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043012,51524.00
07/22/2014 11:30,1,2.301,ACTIVE,215.9,342.21,60.00,1406043004,"033051125000118","019011112586793",41.35,28,0.421,300.79,451.75,94.6,91.0,0.437,33230.199999988,33263,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043014,51525.00
07/22/2014 11:30,1,2.454,ACTIVE,215.8,355.14,60.03,1406043004,"033051125000150","019011112586793",39.32,28,0.429,297.99,451.11,96.0,92.5,0.440,32195.2,32228,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043015,51526.00
07/22/2014 11:30,1,3.330,ACTIVE,215.9,343.67,60.03,1406043004,"040051121000185","019011112586793",26.45,29,0.386,301.96,451.40,87.6,83.1,0.408,31222.9,31252.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043016,51527.00
07/22/2014 11:30,1,3.223,ACTIVE,215.2,342.64,60.00,1406043004,"040051121000195","019011112586793",25.02,29,0.353,303.76,450.24,80.2,75.8,0.377,28600.600000025,28630.699999989,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043018,51528.00
07/22/2014 11:30,2,3.170,ALERT,216.45,343.85,59.990,1406043004,"274151322000083","019011112586793",28.53,37.30,0,298.47,532.01,91.6,86.5,0.367,200672.9,200672.9,16901,0,0,0,L,1151911521,1,123.59,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043019,51529.00
07/22/2014 11:30,2,3.354,ALERT,217.13,346.86,59.990,1406043004,"274151322000076","019011112586793",29.64,37.00,0,299.37,528.70,100.8,95.4,0.393,208083.1,208083.1,16877,0,0,0,L,1151911521,1,124.04,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043021,51530.00
07/22/2014 11:30,2,2.201,ALERT,216.67,420.50,59.985,1406043004,"274151322000094","019011112586793",38.65,35.80,0,331.83,526.90,86.4,81.5,0.327,141596.3,141596.3,17250,0,0,0,L,1151911521,1,123.36,124.49,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043024,51531.00
07/22/2014 11:30,2,3.352,ALERT,216.45,347.16,59.959,1406043004,"274151322000052","019011112586793",27.67,38.00,0,297.87,527.80,94.0,88.8,0.354,201396.6,201396.6,16843,0,0,0,L,1151911521,1,123.59,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043026,51532.00
07/22/2014 11:30,2,3.461,ALERT,216.67,351.07,59.964,1406043004,"274151322000085","019011112586793",27.43,35.00,0,298.17,522.39,96.3,91.0,0.371,200452.3,200452.3,16798,0,0,0,L,1151911521,1,124.49,124.04,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043028,51533.00
07/22/2014 11:30,2,3.398,ACTIVE,216.67,342.65,59.990,1406043004,"274151322000087","019011112586793",26.10,43.20,0,319.81,407.27,89.9,84.8,0.336,191443.7,191443.7,16841,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043029,51534.00
07/22/2014 11:30,2,3.279,ALERT,216.45,345.06,59.996,1406043004,"274151322000088","019011112586793",28.45,35.20,0,298.47,529.31,94.6,89.4,0.354,194535.9,194535.9,16818,0,0,0,L,1151911521,1,124.27,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043031,51535.00
07/22/2014 11:30,2,3.326,ALERT,216.45,353.17,60.012,1406043004,"274151322000095","019011112586793",29.24,37.30,0,301.17,529.31,98.6,93.3,0.362,206104.9,206104.9,16868,0,0,0,L,1151911521,1,124.04,124.04,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043032,51536.00
07/22/2014 11:30,2,2.230,ALERT,217.35,414.79,59.996,1406043004,"274151322000068","019011112586793",38.66,37.50,0,331.23,515.48,87.5,82.5,0.327,139671.4,139671.4,17298,0,0,0,L,1151911521,1,124.49,124.49,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043034,51537.00
07/22/2014 11:30,2,3.400,ALERT,216.22,351.67,59.996,1406043004,"274151322000054","019011112586793",28.27,36.00,0,299.37,527.50,97.6,92.3,0.367,198576.3,198576.3,16945,0,0,0,L,1151911521,1,124.04,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043036,51538.00
07/22/2014 11:45,1,6.059,ACTIVE,216.7,349.11,60.00,1406043904,"040051121000097","019011112586793",26.10,30,0.709,302.78,451.78,157.3,152.9,0.697,28963.699999988,28994.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043906,51539.00
07/22/2014 11:45,1,4.985,ACTIVE,215.5,322.86,60.00,1406043904,"040051121000095","019011112586793",24.10,28,0.532,300.13,448.28,119.5,114.3,0.535,25910.9,25939,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043907,51540.00
07/22/2014 11:45,1,3.444,ACTIVE,216.3,335.58,60.00,1406043904,"033051125000132","019011112586793",34.77,30,0.532,302.93,450.16,119.1,114.6,0.539,26650.100000024,26676.800000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043909,51541.00
07/22/2014 11:45,1,2.894,ACTIVE,215.5,356.40,60.00,1406043904,"033051125000135","019011112586793",34.24,29,0.443,302.52,452.60,98.6,95.2,0.453,24440.399999964,24466.599999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043910,51542.00
07/22/2014 11:45,1,4.195,ACTIVE,215.0,354.44,60.00,1406043904,"040051121000116","019011112586793",25.98,28,0.482,295.59,450.79,108.4,103.2,0.495,28433.600000023,28463.800000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043911,51543.00
07/22/2014 11:45,1,4.245,ACTIVE,216.0,344.11,60.00,1406043904,"040051121000068","019011112586793",23.82,29,0.446,304.18,450.14,100.6,96.1,0.465,26304.199999988,26332.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043913,51544.00
07/22/2014 11:45,1,3.454,ACTIVE,214.4,325.93,60.00,1406043904,"033051125000118","019011112586793",39.02,30,0.605,296.98,450.01,134.1,129.4,0.607,33263,33296.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043914,51545.00
07/22/2014 11:45,1,3.328,ACTIVE,216.0,364.24,60.00,1406043904,"033051125000150","019011112586793",39.64,29,0.590,294.01,451.63,131.2,126.8,0.597,32228,32261.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043915,51546.00
07/22/2014 11:45,1,4.645,ACTIVE,215.8,357.21,60.00,1406043904,"040051121000185","019011112586793",25.59,30,0.527,301.87,450.57,118.2,113.4,0.537,31252.8,31283.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043917,51547.00
07/22/2014 11:45,1,5.128,ACTIVE,215.9,322.06,60.00,1406043904,"040051121000195","019011112586793",25.31,31,0.576,303.80,448.61,129.1,123.7,0.582,28630.699999989,28661.000000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043918,51548.00
07/22/2014 11:45,2,6.500,ALERT,218.26,353.77,60.022,1406043904,"274151322000083","019011112586793",29.04,39.00,0,299.07,528.70,191.1,182.5,0.760,200708.1,200708.1,16903,0,0,0,L,1151911521,1,124.04,124.94,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043920,51549.00
07/22/2014 11:45,2,7.004,ALERT,219.16,361.29,59.990,1406043904,"274151322000076","019011112586793",29.04,38.80,0,298.47,530.21,205.7,196.6,0.787,208120.0,208120.0,16879,0,0,0,L,1151911521,1,124.49,125.40,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043922,51550.00
07/22/2014 11:45,2,4.387,ALERT,218.48,429.82,59.990,1406043904,"274151322000094","019011112586793",39.90,38.20,0,298.47,516.68,175.4,167.4,0.663,141627.9,141627.9,17252,0,0,0,L,1151911521,1,124.04,125.17,0001,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043924,51551.00
07/22/2014 11:45,2,6.746,ACTIVE,218.26,354.37,59.975,1406043904,"274151322000052","019011112586793",28.21,40.40,0,319.51,407.27,192.6,183.9,0.729,201432.7,201432.7,16845,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043925,51552.00
07/22/2014 11:45,2,6.562,ALERT,218.48,372.41,59.990,1406043904,"274151322000085","019011112586793",29.00,37.50,0,300.57,517.28,192.3,183.6,0.725,200488.3,200488.3,16800,0,0,0,L,1151911521,1,124.94,124.72,0400,32,0,0,0,0,0,0,199,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043927,51553.00
07/22/2014 11:45,2,6.631,ACTIVE,218.26,355.28,59.990,1406043904,"274151322000087","019011112586793",27.25,46.80,0,320.41,407.87,182.7,174.4,0.689,191478.1,191478.1,16842,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043928,51554.00
07/22/2014 11:45,2,6.465,ALERT,217.80,353.77,59.990,1406043904,"274151322000088","019011112586793",28.73,37.00,0,298.77,531.41,188.0,179.5,0.698,194570.8,194570.8,16820,0,0,0,L,1151911521,1,124.94,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043930,51555.00
07/22/2014 11:45,2,7.129,ALERT,217.80,359.48,59.990,1406043904,"274151322000095","019011112586793",28.39,38.80,0,299.67,528.70,204.8,195.8,0.756,206141.4,206141.4,16870,0,0,0,L,1151911521,1,124.49,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043932,51556.00
07/22/2014 11:45,2,4.379,ALERT,219.39,442.14,59.996,1406043904,"274151322000068","019011112586793",39.70,39.00,0,298.47,525.40,175.4,167.4,0.663,139702.3,139702.3,17300,0,0,0,L,1151911521,1,125.17,125.40,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043934,51557.00
07/22/2014 11:45,2,6.588,ALERT,218.48,369.40,59.990,1406043904,"274151322000054","019011112586793",28.45,38.00,0,299.07,529.01,189.5,181.0,0.707,198611.4,198611.4,16947,0,0,0,L,1151911521,1,124.94,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406043935,51558.00
07/22/2014 12:00,1,1.622,ACTIVE,214.5,389.30,60.03,1406044804,"040051121000097","019011112586793",25.93,30,0.250,300.43,451.53,41.8,43.7,0.126,28994.5,29017.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044806,51559.00
07/22/2014 12:00,1,1.652,ALERT,214.4,371.83,60.03,1406044804,"040051121000095","019011112586793",23.42,28,0.234,299.15,448.55,38.5,37.8,0.220,25939,25959.8,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406044808,51560.00
07/22/2014 12:00,1,1.058,ACTIVE,214.6,344.26,60.03,1406044804,"033051125000132","019011112586793",33.95,30,0.221,301.65,450.55,35.7,36.4,0.231,26676.800000012,26696.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044809,51561.00
07/22/2014 12:00,1,1.027,ACTIVE,215.2,358.22,60.03,1406044804,"033051125000135","019011112586793",33.98,29,0.202,302.41,451.87,34.7,34.7,0.235,24466.599999964,24486.099999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044810,51562.00
07/22/2014 12:00,1,1.619,ACTIVE,214.8,332.41,60.03,1406044804,"040051121000116","019011112586793",25.53,28,0.261,299.94,450.18,41.1,41.4,0.317,28463.800000011,28486.700000047,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044812,51563.00
07/22/2014 12:00,1,1.593,ACTIVE,214.9,327.36,60.03,1406044804,"040051121000068","019011112586793",23.21,29,0.227,300.24,451.17,36.7,33.0,0.269,26332.5,26353.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044813,51564.00
07/22/2014 12:00,1,1.188,ACTIVE,214.8,354.17,60.03,1406044804,"033051125000118","019011112586793",38.31,29,0.272,300.97,451.64,45.3,39.0,0.318,33296.300000012,33321.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044815,51565.00
07/22/2014 12:00,1,1.173,ACTIVE,215.2,341.77,60.03,1406044804,"033051125000150","019011112586793",38.48,29,0.296,303.03,451.63,44.9,47.4,0.358,32261.4,32286.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044816,51566.00
07/22/2014 12:00,1,1.534,ACTIVE,215.1,328.64,60.03,1406044804,"040051121000185","019011112586793",24.72,30,0.237,303.09,451.18,37.7,37.6,0.289,31283.2,31305.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044817,51567.00
07/22/2014 12:00,1,1.535,ACTIVE,214.7,382.65,60.03,1406044804,"040051121000195","019011112586793",24.72,30,0.221,302.82,449.25,37.7,30.5,0.110,28661.000000001,28683.400000037,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044819,51568.00
07/22/2014 12:00,2,1.727,ALERT,215.77,353.47,59.985,1406044804,"274151322000083","019011112586793",27.87,37.30,0,294.86,531.41,48.8,45.1,0.345,200734.5,200734.5,16905,0,0,0,L,1151911521,1,122.91,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044820,51569.00
07/22/2014 12:00,2,1.805,ALERT,216.67,344.76,60.017,1406044804,"274151322000076","019011112586793",28.96,36.80,0,294.26,531.71,53.0,49.2,0.362,208147.1,208147.1,16881,0,0,0,L,1151911521,1,123.36,124.49,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044822,51570.00
07/22/2014 12:00,2,1.215,ALERT,216.22,369.70,60.012,1406044804,"274151322000094","019011112586793",33.66,35.40,0,296.36,518.49,41.4,38.1,0.318,141651.6,141651.6,17254,0,0,0,L,1151911521,1,122.91,124.72,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044825,51571.00
07/22/2014 12:00,2,1.740,ALERT,215.77,354.97,60.043,1406044804,"274151322000052","019011112586793",28.19,38.20,0,294.26,524.80,49.6,46.0,0.345,201459.5,201459.5,16846,0,0,0,L,1151911521,1,122.91,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044827,51572.00
07/22/2014 12:00,2,1.703,ALERT,216.00,345.36,59.985,1406044804,"274151322000085","019011112586793",28.55,34.50,0,294.26,520.59,49.3,45.6,0.331,200515.0,200515.0,16802,0,0,0,L,1151911521,1,123.59,124.04,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044829,51573.00
07/22/2014 12:00,2,1.705,ALERT,215.77,352.57,60.006,1406044804,"274151322000087","019011112586793",27.33,46.60,0,294.56,525.70,47.2,43.6,0.318,191503.6,191503.6,16843,0,0,0,L,1151911521,1,123.36,124.27,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044830,51574.00
07/22/2014 12:00,2,1.693,ALERT,215.54,344.15,60.022,1406044804,"274151322000088","019011112586793",27.97,35.00,0,295.16,532.31,48.0,44.4,0.323,194597.2,194597.2,16822,0,0,0,L,1151911521,1,123.59,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044832,51575.00
07/22/2014 12:00,2,1.811,ALERT,215.77,345.96,60.017,1406044804,"274151322000095","019011112586793",28.39,36.00,0,295.46,531.41,52.1,48.3,0.354,206168.1,206168.1,16872,0,0,0,L,1151911521,1,123.59,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044834,51576.00
07/22/2014 12:00,2,1.098,ALERT,216.22,401.26,60.028,1406044804,"274151322000068","019011112586793",37.45,36.50,0,336.04,520.59,41.6,38.2,0.278,139726.6,139726.6,17302,0,0,0,L,1151911521,1,123.59,124.27,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044836,51577.00
07/22/2014 12:00,2,1.723,ALERT,215.77,348.36,60.017,1406044804,"274151322000054","019011112586793",28.17,35.40,0,294.56,519.99,49.1,45.5,0.340,198638.2,198638.2,16949,0,0,0,L,1151911521,1,123.14,124.04,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406044838,51578.00
07/22/2014 12:15,1,1.615,ACTIVE,215.0,384.72,60.00,1406045704,"040051121000097","019011112586793",26.10,28,0.267,305.67,443.62,41.9,42.3,0.259,29017.5,29025.600000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045707,51579.00
07/22/2014 12:15,1,1.671,ACTIVE,214.8,392.71,60.00,1406045704,"040051121000095","019011112586793",23.60,26,0.233,302.13,440.74,39.2,29.0,0.077,25959.8,25966.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045708,51580.00
07/22/2014 12:15,1,1.083,ACTIVE,214.8,340.49,60.00,1406045704,"033051125000132","019011112586793",34.65,28,0.232,304.92,443.40,37.3,37.1,0.269,26696.5,26703.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045709,51581.00
07/22/2014 12:15,1,1.085,ACTIVE,215.3,373.74,60.00,1406045704,"033051125000135","019011112586793",34.30,27,0.216,306.07,444.50,37.0,29.0,0.212,24486.099999964,24493.099999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045711,51582.00
07/22/2014 12:15,1,1.723,ACTIVE,214.7,351.68,60.00,1406045704,"040051121000116","019011112586793",26.05,26,0.284,303.19,442.00,44.6,36.1,0.307,28486.700000047,28494.700000047,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045712,51583.00
07/22/2014 12:15,1,1.699,ACTIVE,214.9,369.25,60.00,1406045704,"040051121000068","019011112586793",24.04,27,0.236,303.99,443.43,40.6,41.3,0.174,26353.5,26360.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045713,51584.00
07/22/2014 12:15,1,1.308,ACTIVE,214.6,409.48,60.00,1406045704,"033051125000118","019011112586793",39.32,28,0.317,305.17,449.12,51.1,51.9,0.210,33321.199999988,33330.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045714,51585.00
07/22/2014 12:15,1,1.348,ACTIVE,214.9,315.02,60.00,1406045704,"033051125000150","019011112586793",38.71,27,0.319,305.44,448.86,51.9,46.7,0.340,32286.3,32295.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045716,51586.00
07/22/2014 12:15,1,1.785,ACTIVE,215.3,359.98,60.00,1406045704,"040051121000185","019011112586793",25.48,27,0.271,305.78,443.12,45.2,44.2,0.314,31305.6,31313.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045717,51587.00
07/22/2014 12:15,1,1.823,ACTIVE,214.8,396.04,60.03,1406045704,"040051121000195","019011112586793",25.44,28,0.280,305.66,442.92,46.1,35.9,0.265,28683.400000037,28691.100000025,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045719,51588.00
07/22/2014 12:15,2,1.672,ACTIVE,215.54,352.87,59.990,1406045704,"274151322000083","019011112586793",28.75,33.00,0,329.13,367.90,48.7,45.0,0.336,200744.3,200744.3,16907,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045719,51589.00
07/22/2014 12:15,2,1.773,ACTIVE,216.22,354.07,59.964,1406045704,"274151322000076","019011112586793",29.34,32.40,0,329.73,370.00,52.8,49.0,0.367,208157.7,208157.7,16883,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045720,51590.00
07/22/2014 12:15,2,1.104,ACTIVE,215.54,419.30,59.996,1406045704,"274151322000094","019011112586793",39.10,32.20,0,334.84,439.74,43.2,39.8,0.292,141660.3,141660.3,17256,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045721,51591.00
07/22/2014 12:15,2,1.697,ACTIVE,215.77,355.58,59.990,1406045704,"274151322000052","019011112586793",28.71,33.80,0,329.13,367.60,49.3,45.7,0.323,201469.4,201469.4,16848,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045722,51592.00
07/22/2014 12:15,2,1.684,ACTIVE,216.22,347.76,59.990,1406045704,"274151322000085","019011112586793",28.77,31.00,0,329.13,367.90,49.0,45.4,0.336,200524.7,200524.7,16804,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045723,51593.00
07/22/2014 12:15,2,1.662,ACTIVE,215.77,349.56,59.975,1406045704,"274151322000087","019011112586793",28.35,43.80,0,328.82,367.00,47.6,44.1,0.318,191513.1,191513.1,16845,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045725,51594.00
07/22/2014 12:15,2,1.652,ACTIVE,215.32,354.67,59.990,1406045704,"274151322000088","019011112586793",28.43,31.30,0,328.52,367.00,47.6,44.0,0.309,194606.7,194606.7,16824,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045726,51595.00
07/22/2014 12:15,2,1.775,ACTIVE,215.77,356.48,59.969,1406045704,"274151322000095","019011112586793",28.90,32.20,0,329.43,368.50,52.1,48.3,0.354,206178.5,206178.5,16874,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045727,51596.00
07/22/2014 12:15,2,1.127,ACTIVE,216.45,420.50,59.996,1406045704,"274151322000068","019011112586793",39.18,33.30,0,389.84,447.55,44.8,41.3,0.301,139735.2,139735.2,17304,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045728,51597.00
07/22/2014 12:15,2,1.676,ACTIVE,215.32,354.37,59.996,1406045704,"274151322000054","019011112586793",28.73,31.50,0,328.82,367.60,48.8,45.2,0.331,198647.9,198647.9,16951,0,0,0,L,1151911521,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406045729,51598.00
07/22/2014 12:30,1,7.203,ACTIVE,217.7,342.53,60.00,1406046604,"040051121000097","019011112586793",28.34,29,0.898,298.36,449.90,203.1,194.1,0.883,29025.600000024,29054.400000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046607,51599.00
07/22/2014 12:30,1,8.514,ACTIVE,218.3,376.05,60.03,1406046604,"040051121000095","019011112586793",23.94,28,0.909,300.36,447.82,202.8,197.0,0.880,25966.8,25993.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046608,51600.00
07/22/2014 12:30,1,5.125,ACTIVE,218.2,362.15,60.03,1406046604,"033051125000132","019011112586793",34.16,29,0.784,300.14,450.52,174.2,170.1,0.765,26703.300000012,26728.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046609,51601.00
07/22/2014 12:30,1,4.565,ACTIVE,217.9,354.98,60.00,1406046604,"033051125000135","019011112586793",35.44,29,0.718,301.07,451.16,160.9,155.8,0.714,24493.099999964,24518.199999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046610,51602.00
07/22/2014 12:30,1,8.486,ACTIVE,217.1,388.22,60.00,1406046604,"040051121000116","019011112586793",23.66,28,0.902,291.64,450.65,199.8,194.5,0.865,28494.700000047,28523.499999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046612,51603.00
07/22/2014 12:30,1,9.799,ACTIVE,218.3,385.30,60.00,1406046604,"040051121000068","019011112586793",20.84,29,0.903,303.01,450.51,203.2,195.5,0.881,26360.5,26387.900000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046613,51604.00
07/22/2014 12:30,1,4.482,ACTIVE,217.2,333.74,60.00,1406046604,"033051125000118","019011112586793",44.57,29,0.893,291.32,461.89,198.7,193.3,0.873,33330.400000036,33361.900000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046615,51605.00
07/22/2014 12:30,1,4.425,ACTIVE,217.8,393.53,60.00,1406046604,"033051125000150","019011112586793",44.73,29,0.880,298.44,449.81,196.9,189.0,0.858,32295.6,32326.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046616,51606.00
07/22/2014 12:30,1,7.257,ACTIVE,218.1,386.57,60.00,1406046604,"040051121000185","019011112586793",28.15,29,0.900,301.85,450.36,203.2,195.2,0.886,31313.2,31342.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046617,51607.00
07/22/2014 12:30,1,7.121,ACTIVE,217.7,337.23,60.00,1406046604,"040051121000195","019011112586793",28.43,30,0.900,289.29,449.14,201.4,195.1,0.870,28691.100000025,28720.199999989,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046618,51608.00
07/22/2014 12:30,2,8.537,ALERT,217.35,375.71,59.996,1406046604,"274151322000083","019011112586793",29.46,39.80,0,294.86,538.32,254.8,244.0,1.008,200775.4,200775.4,16908,0,0,0,L,1151911521,1,123.81,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046620,51609.00
07/22/2014 12:30,2,7.912,ALERT,218.48,385.03,59.996,1406046604,"274151322000076","019011112586793",31.67,37.30,0,294.26,532.91,253.8,243.0,0.981,208190.2,208190.2,16884,0,0,0,L,1151911521,1,124.72,124.94,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046622,51610.00
07/22/2014 12:30,2,2.408,ALERT,217.58,489.03,59.996,1406046604,"274151322000094","019011112586793",45.70,34.80,0,294.26,524.50,111.1,105.3,0.415,141680.8,141680.8,17257,0,0,0,L,1151911521,1,124.04,124.72,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046624,51611.00
07/22/2014 12:30,2,8.406,ALERT,217.80,372.71,59.990,1406046604,"274151322000052","019011112586793",29.96,39.80,0,294.26,530.81,255.0,244.2,0.968,201500.8,201500.8,16849,0,0,0,L,1151911521,1,123.81,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046626,51612.00
07/22/2014 12:30,2,8.293,ALERT,218.03,383.53,59.996,1406046604,"274151322000085","019011112586793",30.36,35.80,0,294.56,524.80,254.7,243.9,0.950,200556.2,200556.2,16805,0,0,0,L,1151911521,1,124.72,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046628,51613.00
07/22/2014 12:30,2,9.287,ALERT,217.80,386.53,59.996,1406046604,"274151322000087","019011112586793",26.96,49.50,0,293.96,528.10,253.3,242.5,0.963,191543.3,191543.3,16846,0,0,0,L,1151911521,1,124.27,124.49,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046630,51614.00
07/22/2014 12:30,2,8.537,ALERT,217.80,378.12,59.990,1406046604,"274151322000088","019011112586793",29.46,35.60,0,294.56,534.11,254.2,243.4,0.941,194637.3,194637.3,16825,0,0,0,L,1151911521,1,124.72,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046632,51615.00
07/22/2014 12:30,2,8.043,ALERT,217.35,356.18,60.022,1406046604,"274151322000095","019011112586793",31.33,37.00,0,295.76,531.71,254.6,243.8,0.946,206210.3,206210.3,16875,0,0,0,L,1151911521,1,124.27,124.27,0002,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046634,51616.00
07/22/2014 12:30,2,0.271,ALERT,218.48,489.63,59.996,1406046604,"274151322000068","019011112586793",47.17,36.80,0,293.96,527.20,12.7,10.3,0.057,139754.2,139754.2,17305,0,0,0,L,1151911521,1,124.94,124.72,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046636,51617.00
07/22/2014 12:30,2,6.971,ALERT,217.80,363.39,59.985,1406046604,"274151322000054","019011112586793",31.65,36.30,0,294.56,531.11,222.7,213.0,0.835,198679.4,198679.4,16952,0,0,0,L,1151911521,1,124.27,124.27,0002,30,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406046638,51618.00
07/22/2014 12:45,1,7.569,ACTIVE,217.6,366.16,60.00,1406047504,"040051121000097","019011112586793",22.06,32,0.736,295.52,451.89,166.1,159.0,0.728,29054.400000036,29089.900000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047507,51619.00
07/22/2014 12:45,1,9.245,ACTIVE,217.5,340.14,60.00,1406047504,"040051121000095","019011112586793",21.91,30,0.898,296.78,447.03,201.6,193.6,0.874,25993.6,26027.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047508,51620.00
07/22/2014 12:45,1,3.653,ACTIVE,215.9,354.55,60.00,1406047504,"033051125000132","019011112586793",34.73,32,0.567,299.77,451.56,126.2,121.9,0.570,26728.900000036,26761.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047509,51621.00
07/22/2014 12:45,1,5.991,ACTIVE,217.7,342.76,60.00,1406047504,"033051125000135","019011112586793",32.74,31,0.858,299.68,452.55,195.2,186.1,0.848,24518.199999964,24550.299999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047510,51622.00
07/22/2014 12:45,1,6.900,ACTIVE,216.2,325.70,60.03,1406047504,"040051121000116","019011112586793",26.86,30,0.823,288.01,449.93,184.4,176.5,0.812,28523.499999999,28558.900000035,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047512,51623.00
07/22/2014 12:45,1,7.376,ACTIVE,216.6,364.19,60.00,1406047504,"040051121000068","019011112586793",24.43,31,0.809,299.26,451.11,179.3,173.7,0.791,26387.900000036,26421.699999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047513,51624.00
07/22/2014 12:45,1,3.264,ACTIVE,215.1,355.07,60.03,1406047504,"033051125000118","019011112586793",41.76,31,0.616,291.06,458.49,135.6,133.1,0.614,33361.900000036,33399,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047514,51625.00
07/22/2014 12:45,1,2.498,ACTIVE,215.1,321.92,60.00,1406047504,"033051125000150","019011112586793",38.70,31,0.427,295.76,451.28,96.2,91.7,0.448,32326.7,32363.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047515,51626.00
07/22/2014 12:45,1,3.258,ACTIVE,214.5,330.09,60.00,1406047504,"040051121000185","019011112586793",24.76,32,0.358,298.42,451.82,80.3,76.1,0.378,31342.1,31377.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047517,51627.00
07/22/2014 12:45,1,4.648,ACTIVE,215.6,329.36,60.00,1406047504,"040051121000195","019011112586793",23.09,32,0.460,293.97,449.82,106.8,98.2,0.487,28720.199999989,28755.400000037,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047518,51628.00
07/22/2014 12:45,2,7.643,ALERT,218.71,383.83,59.996,1406047504,"274151322000083","019011112586793",28.33,42.30,0,293.66,538.32,218.5,209.0,0.866,200814.4,200814.4,16910,0,0,0,L,1151911521,1,124.27,124.94,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047520,51629.00
07/22/2014 12:45,2,2.373,ALERT,220.06,381.73,60.001,1406047504,"274151322000076","019011112586793",34.73,40.60,0,293.06,532.61,84.4,79.5,0.331,208226.2,208226.2,16886,0,0,0,L,1151911521,1,124.94,125.62,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047522,51630.00
07/22/2014 12:45,2,5.184,ALERT,219.39,410.28,59.996,1406047504,"274151322000094","019011112586793",37.05,38.40,0,293.06,523.90,194.4,185.7,0.742,141710.2,141710.2,17259,0,0,0,L,1151911521,1,124.49,125.62,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047524,51631.00
07/22/2014 12:45,2,7.684,ALERT,219.61,360.38,59.990,1406047504,"274151322000052","019011112586793",28.77,43.00,0,292.76,529.91,223.2,213.5,0.831,201538.3,201538.3,16851,0,0,0,L,1151911521,1,124.72,125.40,0400,35,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047526,51632.00
07/22/2014 12:45,2,6.760,ALERT,219.39,360.99,59.990,1406047504,"274151322000085","019011112586793",29.74,38.60,0,293.66,524.80,203.5,194.5,0.760,200593.3,200593.3,16807,0,0,0,L,1151911521,1,125.40,124.94,0400,34,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047528,51633.00
07/22/2014 12:45,2,7.332,ALERT,219.16,369.70,60.006,1406047504,"274151322000087","019011112586793",26.66,53.80,0,292.76,530.51,197.6,188.8,0.747,191583.2,191583.2,16848,0,0,0,L,1151911521,1,124.72,125.17,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047530,51634.00
07/22/2014 12:45,2,7.383,ALERT,219.16,360.99,60.001,1406047504,"274151322000088","019011112586793",28.49,39.00,0,293.36,532.91,212.9,203.6,0.787,194675.8,194675.8,16827,0,0,0,L,1151911521,1,125.40,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047532,51635.00
07/22/2014 12:45,2,7.154,ALERT,219.16,373.31,59.996,1406047504,"274151322000095","019011112586793",30.30,40.20,0,294.56,531.71,219.0,209.5,0.809,206244.9,206244.9,16877,0,0,0,L,1151911521,1,125.17,124.94,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047534,51636.00
07/22/2014 12:45,2,5.166,ALERT,220.29,442.44,60.017,1406047504,"274151322000068","019011112586793",38.80,37.00,0,299.97,523.90,203.0,194.0,0.747,139763.2,139763.2,17307,0,0,0,L,1151911521,1,125.17,125.62,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047535,51637.00
07/22/2014 12:45,2,7.121,ALERT,219.61,385.33,59.996,1406047504,"274151322000054","019011112586793",29.20,40.00,0,293.36,531.71,210.5,201.2,0.791,198717.2,198717.2,16954,0,0,0,L,1151911521,1,124.94,125.17,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406047537,51638.00
07/22/2014 13:00,1,7.316,ACTIVE,219.6,358.86,60.00,1406048404,"040051121000097","019011112586793",27.86,33,0.900,299.58,452.04,202.8,196.7,0.879,29089.900000036,29130.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048407,51639.00
07/22/2014 13:00,1,6.354,ALERT,218.5,333.82,60.00,1406048404,"040051121000095","019011112586793",23.08,31,0.655,296.63,448.75,145.9,143.3,0.645,26027.1,26064.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406048408,51640.00
07/22/2014 13:00,1,2.651,ACTIVE,216.8,331.63,60.00,1406048404,"033051125000132","019011112586793",34.25,33,0.401,301.80,451.81,90.3,87.6,0.417,26761.100000024,26796.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048410,51641.00
07/22/2014 13:00,1,3.154,ACTIVE,217.8,328.50,60.00,1406048404,"033051125000135","019011112586793",33.46,32,0.453,303.69,451.94,105.0,99.2,0.478,24550.299999964,24585.399999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048411,51642.00
07/22/2014 13:00,1,8.541,ACTIVE,218.5,379.89,60.00,1406048404,"040051121000116","019011112586793",20.62,32,0.763,297.80,452.50,175.2,166.4,0.761,28558.900000035,28599.300000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048412,51643.00
07/22/2014 13:00,1,7.468,ACTIVE,218.4,325.13,60.00,1406048404,"040051121000068","019011112586793",22.70,32,0.752,300.74,452.04,168.7,164.0,0.740,26421.699999988,26459.400000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048413,51644.00
07/22/2014 13:00,1,4.313,ACTIVE,218.0,330.80,60.00,1406048404,"033051125000118","019011112586793",34.05,33,0.646,290.43,452.93,146.1,140.2,0.648,33399,33441.600000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048415,51645.00
07/22/2014 13:00,1,5.445,ACTIVE,218.9,367.35,60.00,1406048404,"033051125000150","019011112586793",33.32,32,0.811,298.79,452.59,180.5,176.3,0.790,32363.7,32406.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048416,51646.00
07/22/2014 13:00,1,5.076,ACTIVE,217.6,329.59,60.00,1406048404,"040051121000185","019011112586793",23.91,33,0.553,300.15,451.52,120.7,119.1,0.543,31377.4,31418.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048417,51647.00
07/22/2014 13:00,1,4.785,ACTIVE,217.1,360.76,60.00,1406048404,"040051121000195","019011112586793",24.96,34,0.530,293.99,450.67,118.9,114.4,0.534,28755.400000037,28796.300000013,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048418,51648.00
07/22/2014 13:00,2,8.725,ALERT,220.97,388.64,59.985,1406048404,"274151322000083","019011112586793",28.86,47.00,0,301.17,531.11,254.6,243.8,0.999,200861.5,200861.5,16912,0,0,0,L,1151911521,1,126.07,126.07,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048420,51649.00
07/22/2014 13:00,2,8.115,ALERT,222.32,376.92,60.006,1406048404,"274151322000076","019011112586793",31.03,45.80,0,300.57,527.50,255.1,244.3,0.968,208275.3,208275.3,16888,0,0,0,L,1151911521,1,126.30,126.75,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048422,51650.00
07/22/2014 13:00,2,6.420,ALERT,221.64,435.53,59.990,1406048404,"274151322000094","019011112586793",38.45,42.00,0,302.07,516.38,250.6,239.9,0.946,141754.4,141754.4,17261,0,0,0,L,1151911521,1,126.07,126.75,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048424,51651.00
07/22/2014 13:00,2,8.572,ACTIVE,221.87,369.70,59.985,1406048404,"274151322000052","019011112586793",29.34,46.60,0,299.07,523.29,254.6,243.8,0.959,201586.0,201586.0,16853,0,0,0,L,1151911521,1,125.85,126.53,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048425,51652.00
07/22/2014 13:00,2,8.383,ALERT,222.10,391.04,59.996,1406048404,"274151322000085","019011112586793",30.00,42.30,0,299.37,518.49,254.7,243.9,0.941,200641.4,200641.4,16809,0,0,0,L,1151911521,1,126.98,126.30,0002,38,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048427,51653.00
07/22/2014 13:00,2,9.443,ALERT,221.42,387.44,59.990,1406048404,"274151322000087","019011112586793",26.08,59.80,0,301.47,406.97,249.5,238.9,0.932,191628.5,191628.5,16850,0,0,0,L,1151911521,1,125.85,126.30,0002,53,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048429,51654.00
07/22/2014 13:00,2,8.670,ALERT,221.64,361.29,59.985,1406048404,"274151322000088","019011112586793",29.02,42.80,0,299.37,531.41,254.5,243.7,0.941,194722.6,194722.6,16829,0,0,0,L,1151911521,1,126.53,126.30,0002,35,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048431,51655.00
07/22/2014 13:00,2,8.111,ALERT,221.19,360.38,59.985,1406048404,"274151322000095","019011112586793",30.91,45.00,0,300.57,528.40,253.1,242.3,0.919,206293.7,206293.7,16879,0,0,0,L,1151911521,1,126.53,126.07,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048433,51656.00
07/22/2014 13:00,2,6.436,ALERT,222.55,442.44,59.990,1406048404,"274151322000068","019011112586793",38.41,42.80,0,332.43,513.98,249.1,238.5,0.928,139807.7,139807.7,17309,0,0,0,L,1151911521,1,126.98,126.75,0001,38,0,0,0,0,0,0,108,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048435,51657.00
07/22/2014 13:00,2,8.539,ACTIVE,221.64,383.23,59.985,1406048404,"274151322000054","019011112586793",29.48,43.60,0,299.67,520.29,254.3,243.6,0.946,198765.0,198765.0,16956,0,0,0,L,1151911521,1,126.75,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406048436,51658.00
07/22/2014 13:15,1,7.801,ACTIVE,218.4,381.38,60.00,1406049304,"040051121000097","019011112586793",25.16,35,0.867,303.04,451.25,195.3,188.3,0.853,29130.800000012,29176.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049306,51659.00
07/22/2014 13:15,1,7.854,ACTIVE,218.2,337.68,60.00,1406049304,"040051121000095","019011112586793",22.51,32,0.786,301.75,444.81,175.9,170.4,0.765,26064.4,26106,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049308,51660.00
07/22/2014 13:15,1,5.096,ACTIVE,217.9,323.94,60.00,1406049304,"033051125000132","019011112586793",33.37,35,0.747,303.20,451.57,169.2,162.0,0.743,26796.800000012,26836.400000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049309,51661.00
07/22/2014 13:15,1,4.991,ACTIVE,218.4,371.37,60.03,1406049304,"033051125000135","019011112586793",33.32,33,0.737,303.31,450.07,165.5,160.2,0.727,24585.399999964,24624.799999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049310,51662.00
07/22/2014 13:15,1,7.837,ACTIVE,216.9,379.59,60.00,1406049304,"040051121000116","019011112586793",24.87,33,0.862,299.33,448.91,194.0,185.7,0.846,28599.300000011,28644.800000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049311,51663.00
07/22/2014 13:15,1,7.950,ACTIVE,218.6,381.83,60.03,1406049304,"040051121000068","019011112586793",22.64,34,0.795,302.14,449.73,179.1,172.8,0.783,26459.400000036,26501.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049313,51664.00
