ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 13:15,1,4.845,ACTIVE,217.9,339.45,60.00,1406049304,"033051125000118","019011112586793",42.01,34,0.902,298.38,451.65,202.5,195.2,0.884,33441.600000024,33490,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049314,51665.00
07/22/2014 13:15,1,4.868,ACTIVE,218.7,327.16,60.00,1406049304,"033051125000150","019011112586793",41.85,33,0.905,299.59,397.16,202.7,196.5,0.884,32406.5,32455.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049315,51666.00
07/22/2014 13:15,1,7.894,ACTIVE,218.8,325.82,60.00,1406049304,"040051121000185","019011112586793",24.63,35,0.859,300.10,449.11,193.5,186.9,0.839,31418.1,31464.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049317,51667.00
07/22/2014 13:15,1,7.899,ACTIVE,218.0,328.07,60.00,1406049304,"040051121000195","019011112586793",24.87,36,0.864,301.46,448.65,195.5,187.2,0.842,28796.300000013,28842.800000013,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049318,51668.00
07/22/2014 13:15,2,8.135,ALERT,219.16,381.12,60.001,1406049304,"274151322000083","019011112586793",27.31,50.00,0,302.37,405.47,224.8,215.0,0.897,200914.1,200914.1,16914,0,0,0,L,1151911521,1,124.94,125.40,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049320,51669.00
07/22/2014 13:15,2,8.564,ACTIVE,220.52,390.14,60.006,1406049304,"274151322000076","019011112586793",28.19,49.80,0,323.41,411.18,244.2,233.8,0.932,208332.6,208332.6,16890,0,0,0,L,1151911521,1,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049321,51670.00
07/22/2014 13:15,2,5.469,ACTIVE,219.84,417.49,59.996,1406049304,"274151322000094","019011112586793",38.43,43.80,0,348.36,463.78,213.4,204.0,0.818,141804.3,141804.3,17263,0,0,0,L,1151911521,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049322,51671.00
07/22/2014 13:15,2,8.205,ALERT,220.06,382.33,59.985,1406049304,"274151322000052","019011112586793",27.35,50.20,0,302.68,409.08,227.3,217.5,0.862,201639.2,201639.2,16854,0,0,0,L,1151911521,1,125.17,125.85,0002,42,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049324,51672.00
07/22/2014 13:15,2,8.250,ACTIVE,220.06,379.62,60.006,1406049304,"274151322000085","019011112586793",27.65,46.00,0,321.91,406.07,231.0,221.1,0.862,200695.5,200695.5,16811,0,0,0,L,1151911521,1,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049325,51673.00
07/22/2014 13:15,2,8.076,ACTIVE,219.61,359.48,59.996,1406049304,"274151322000087","019011112586793",26.10,63.70,0,325.52,405.77,213.4,204.1,0.818,191678.7,191678.7,16852,0,0,0,L,1151911521,1,125.17,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049326,51674.00
07/22/2014 13:15,2,8.260,ACTIVE,219.84,379.92,59.996,1406049304,"274151322000088","019011112586793",26.94,45.50,0,324.62,406.07,225.2,215.4,0.835,194775.5,194775.5,16831,0,0,0,L,1151911521,1,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049327,51675.00
07/22/2014 13:15,2,8.674,ACTIVE,219.61,377.82,59.996,1406049304,"274151322000095","019011112586793",27.57,49.00,0,321.61,411.48,242.2,231.8,0.893,206350.5,206350.5,16881,0,0,0,L,1151911521,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049328,51676.00
07/22/2014 13:15,2,5.412,ACTIVE,220.74,440.34,60.001,1406049304,"274151322000068","019011112586793",38.92,46.40,0,339.34,471.60,214.1,204.7,0.809,139857.6,139857.6,17311,0,0,0,L,1151911521,1,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049329,51677.00
07/22/2014 13:15,2,8.129,ACTIVE,220.06,361.29,59.990,1406049304,"274151322000054","019011112586793",27.69,46.60,0,323.41,409.68,228.0,218.1,0.862,198818.5,198818.5,16957,0,0,0,L,1151911521,1,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406049330,51678.00
07/22/2014 13:30,1,7.864,ACTIVE,219.2,337.18,60.00,1406050204,"040051121000097","019011112586793",24.89,36,0.859,313.81,396.75,194.7,186.9,0.837,29176.900000036,29221.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050206,51679.00
07/22/2014 13:30,1,7.821,ACTIVE,219.1,329.08,60.00,1406050204,"040051121000095","019011112586793",22.60,32,0.779,301.80,446.67,175.9,169.8,0.769,26106,26146.4,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050208,51680.00
07/22/2014 13:30,1,5.014,ACTIVE,218.9,327.80,60.03,1406050204,"033051125000132","019011112586793",33.54,35,0.735,302.91,449.85,167.3,160.2,0.727,26836.400000036,26874.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050209,51681.00
07/22/2014 13:30,1,4.535,ACTIVE,219.2,369.91,60.00,1406050204,"033051125000135","019011112586793",33.11,34,0.675,305.62,450.21,149.4,148.2,0.659,24624.799999964,24662.799999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050210,51682.00
07/22/2014 13:30,1,5.522,ACTIVE,217.4,370.33,60.00,1406050204,"040051121000116","019011112586793",25.29,34,0.620,315.19,394.13,138.9,134.8,0.619,28644.800000011,28688.900000035,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050212,51683.00
07/22/2014 13:30,1,4.362,ACTIVE,217.7,327.56,60.03,1406050204,"040051121000068","019011112586793",23.05,34,0.441,315.75,391.54,100.0,95.9,0.460,26501.600000024,26542.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050213,51684.00
07/22/2014 13:30,1,3.487,ACTIVE,217.2,358.22,60.03,1406050204,"033051125000118","019011112586793",39.40,35,0.609,298.09,398.51,136.7,132.3,0.609,33490,33537.300000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050214,51685.00
07/22/2014 13:30,1,4.703,ACTIVE,218.0,332.53,60.00,1406050204,"033051125000150","019011112586793",34.34,34,0.684,312.69,397.68,160.7,149.4,0.709,32455.3,32502.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050216,51686.00
07/22/2014 13:30,1,8.100,ACTIVE,219.7,336.04,60.03,1406050204,"040051121000185","019011112586793",24.73,36,0.881,315.56,395.62,199.4,192.5,0.864,31464.3,31508.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050217,51687.00
07/22/2014 13:30,1,8.078,ACTIVE,218.7,378.07,60.00,1406050204,"040051121000195","019011112586793",24.86,37,0.881,315.71,395.32,199.8,191.1,0.859,28842.800000013,28887.500000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050218,51688.00
07/22/2014 13:30,2,8.117,ACTIVE,220.06,385.93,60.001,1406050204,"274151322000083","019011112586793",27.37,50.60,0,327.62,405.47,224.8,215.1,0.902,200965.4,200965.4,16916,0,0,0,L,1151911521,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050219,51689.00
07/22/2014 13:30,2,8.529,ALERT,221.42,375.11,60.001,1406050204,"274151322000076","019011112586793",28.17,51.00,0,300.57,520.59,243.1,232.7,0.924,208387.9,208387.9,16891,0,0,0,L,1151911521,1,126.07,126.30,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050221,51690.00
07/22/2014 13:30,2,5.443,ACTIVE,220.29,434.93,59.996,1406050204,"274151322000094","019011112586793",38.66,45.50,0,361.59,468.29,212.7,203.4,0.800,141852.8,141852.8,17264,0,0,0,L,1151911521,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050222,51691.00
07/22/2014 13:30,2,8.139,ACTIVE,220.74,385.33,60.001,1406050204,"274151322000052","019011112586793",27.47,52.00,0,325.22,404.87,226.3,216.5,0.853,201691.0,201691.0,16856,0,0,0,L,1151911521,1,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050223,51692.00
07/22/2014 13:30,2,8.238,ACTIVE,220.52,358.88,59.996,1406050204,"274151322000085","019011112586793",27.63,46.60,0,324.02,406.07,230.3,220.4,0.853,200748.2,200748.2,16812,0,0,0,L,1151911521,1,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050225,51693.00
07/22/2014 13:30,2,8.117,ACTIVE,220.29,382.93,60.001,1406050204,"274151322000087","019011112586793",25.90,68.70,0,326.72,403.97,212.7,203.4,0.800,191727.3,191727.3,16853,0,0,0,L,1151911521,1,125.85,125.85,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050226,51694.00
07/22/2014 13:30,2,8.148,ACTIVE,220.29,373.91,60.038,1406050204,"274151322000088","019011112586793",27.21,46.20,0,322.21,406.07,224.5,214.8,0.840,194826.7,194826.7,16832,0,0,0,L,1151911521,1,126.53,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050227,51695.00
07/22/2014 13:30,2,8.527,ALERT,220.29,363.09,59.996,1406050204,"274151322000095","019011112586793",28.07,50.00,0,301.47,528.40,242.3,232.0,0.893,206405.6,206405.6,16882,0,0,0,L,1151911521,1,125.85,125.62,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050229,51696.00
07/22/2014 13:30,2,5.469,ACTIVE,221.42,422.90,60.012,1406050204,"274151322000068","019011112586793",38.47,47.50,0,348.06,467.39,212.5,203.2,0.800,139906.0,139906.0,17312,0,0,0,L,1151911521,1,126.53,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050230,51697.00
07/22/2014 13:30,2,8.176,ACTIVE,220.29,369.10,60.001,1406050204,"274151322000054","019011112586793",27.47,47.80,0,324.62,406.37,227.4,217.5,0.844,198870.3,198870.3,16958,0,0,0,L,1151911521,1,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406050231,51698.00
07/22/2014 13:45,1,7.932,ACTIVE,218.2,372.27,60.03,1406051104,"040051121000097","019011112586793",25.12,35,0.877,303.40,450.80,198.3,190.3,0.860,29221.5,29263.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051106,51699.00
07/22/2014 13:45,1,7.835,ACTIVE,218.4,369.31,60.03,1406051104,"040051121000095","019011112586793",22.54,32,0.782,300.97,448.46,175.7,170.3,0.769,26146.4,26184.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051107,51700.00
07/22/2014 13:45,1,4.846,ACTIVE,218.2,326.68,60.00,1406051104,"033051125000132","019011112586793",33.80,35,0.718,302.41,449.42,163.0,155.8,0.715,26874.699999988,26910.900000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051109,51701.00
07/22/2014 13:45,1,4.668,ACTIVE,218.2,373.59,60.00,1406051104,"033051125000135","019011112586793",33.43,33,0.692,305.33,451.11,155.3,150.1,0.687,24662.799999964,24698.699999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051110,51702.00
07/22/2014 13:45,1,7.251,ACTIVE,217.5,354.48,60.00,1406051104,"040051121000116","019011112586793",25.04,33,0.802,301.68,449.90,180.7,173.4,0.789,28688.900000035,28730.700000047,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051111,51703.00
07/22/2014 13:45,1,7.280,ACTIVE,217.7,324.66,60.00,1406051104,"040051121000068","019011112586793",22.73,33,0.731,304.20,450.92,164.7,158.3,0.727,26542.300000012,26581.100000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051113,51704.00
07/22/2014 13:45,1,5.172,ACTIVE,217.7,381.64,60.00,1406051104,"033051125000118","019011112586793",38.73,35,0.888,303.51,450.48,199.3,191.8,0.865,33537.300000012,33582.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051114,51705.00
07/22/2014 13:45,1,5.037,ACTIVE,217.6,383.97,60.00,1406051104,"033051125000150","019011112586793",38.90,34,0.871,303.82,450.96,194.9,188.3,0.850,32502.6,32547.8,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051115,51706.00
07/22/2014 13:45,1,7.088,ACTIVE,218.4,335.48,60.00,1406051104,"040051121000185","019011112586793",24.79,36,0.774,303.66,450.82,174.8,168.2,0.768,31508.8,31551.000000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051116,51707.00
07/22/2014 13:45,1,7.238,ACTIVE,218.1,331.82,60.00,1406051104,"040051121000195","019011112586793",24.82,36,0.789,303.78,450.44,178.8,171.1,0.777,28887.500000001,28929.900000037,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051118,51708.00
07/22/2014 13:45,2,8.207,ACTIVE,219.61,355.28,59.990,1406051104,"274151322000083","019011112586793",27.37,50.40,0,330.03,403.67,227.5,217.6,0.902,201014.0,201014.0,16917,0,0,0,L,1151911521,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051119,51709.00
07/22/2014 13:45,2,8.645,ACTIVE,220.97,368.20,59.980,1406051104,"274151322000076","019011112586793",28.21,50.20,0,332.13,406.97,246.6,236.1,0.937,208440.5,208440.5,16893,0,0,0,L,1151911521,1,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051120,51710.00
07/22/2014 13:45,2,5.473,ACTIVE,220.29,418.39,59.990,1406051104,"274151322000094","019011112586793",38.80,44.30,0,374.21,463.48,215.7,206.3,0.822,141898.5,141898.5,17265,0,0,0,L,1151911521,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051120,51711.00
07/22/2014 13:45,2,8.250,ACTIVE,220.29,355.28,60.028,1406051104,"274151322000052","019011112586793",27.49,51.50,0,330.03,403.97,229.7,219.8,0.879,201740.0,201740.0,16857,0,0,0,L,1151911521,1,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051121,51712.00
07/22/2014 13:45,2,8.152,ACTIVE,220.52,368.80,59.996,1406051104,"274151322000085","019011112586793",28.17,45.80,0,329.73,405.47,232.7,222.7,0.866,200797.9,200797.9,16813,0,0,0,L,1151911521,1,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051122,51713.00
07/22/2014 13:45,2,8.158,ACTIVE,220.06,378.42,60.001,1406051104,"274151322000087","019011112586793",26.22,69.00,0,328.22,400.96,216.6,207.1,0.809,191773.5,191773.5,16854,0,0,0,L,1151911521,1,125.62,125.85,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051123,51714.00
07/22/2014 13:45,2,8.184,ACTIVE,220.29,369.40,59.996,1406051104,"274151322000088","019011112586793",27.41,45.80,0,327.02,403.37,227.2,217.4,0.831,194875.2,194875.2,16833,0,0,0,L,1151911521,1,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051124,51715.00
07/22/2014 13:45,2,8.615,ACTIVE,220.06,369.70,59.996,1406051104,"274151322000095","019011112586793",28.15,50.00,0,329.43,406.07,245.3,234.8,0.902,206457.9,206457.9,16884,0,0,0,L,1151911521,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051126,51716.00
07/22/2014 13:45,2,5.473,ACTIVE,221.42,422.00,59.980,1406051104,"274151322000068","019011112586793",38.61,47.30,0,371.81,464.08,215.2,205.8,0.809,139951.6,139951.6,17313,0,0,0,L,1151911521,1,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051127,51717.00
07/22/2014 13:45,2,8.275,ACTIVE,220.29,366.10,60.006,1406051104,"274151322000054","019011112586793",27.41,48.00,0,330.33,404.87,229.8,219.9,0.866,198919.4,198919.4,16959,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406051128,51718.00
07/22/2014 14:00,1,4.195,ACTIVE,214.5,334.66,60.03,1406052004,"040051121000097","019011112586793",24.70,33,0.459,306.31,399.14,103.1,98.2,0.477,29263.699999988,29294.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052007,51719.00
07/22/2014 14:00,1,3.711,ACTIVE,214.1,349.46,60.03,1406052004,"040051121000095","019011112586793",23.44,31,0.382,299.77,447.50,86.5,81.5,0.401,26184.6,26212.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052008,51720.00
07/22/2014 14:00,1,2.293,ACTIVE,214.0,328.20,60.03,1406052004,"033051125000132","019011112586793",34.24,33,0.343,300.72,448.93,78.1,73.1,0.370,26910.900000036,26937.300000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052009,51721.00
07/22/2014 14:00,1,2.220,ACTIVE,214.0,324.58,60.03,1406052004,"033051125000135","019011112586793",34.04,32,0.335,302.41,451.83,75.2,71.6,0.360,24698.699999964,24724.799999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052011,51722.00
07/22/2014 14:00,1,3.441,ACTIVE,213.7,332.32,60.03,1406052004,"040051121000116","019011112586793",25.65,32,0.389,302.66,396.34,87.8,82.6,0.410,28730.700000047,28761.100000023,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052012,51723.00
07/22/2014 14:00,1,3.474,ACTIVE,214.4,346.78,60.03,1406052004,"040051121000068","019011112586793",23.39,32,0.359,301.98,450.02,80.8,76.7,0.383,26581.100000024,26609.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052013,51724.00
07/22/2014 14:00,1,2.592,ACTIVE,213.5,321.32,60.03,1406052004,"033051125000118","019011112586793",38.68,33,0.447,297.37,412.67,99.8,94.9,0.465,33582.300000012,33615.900000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052014,51725.00
07/22/2014 14:00,1,2.612,ACTIVE,214.5,318.62,60.03,1406052004,"033051125000150","019011112586793",39.37,32,0.463,304.02,409.33,102.3,98.7,0.475,32547.8,32581.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052016,51726.00
07/22/2014 14:00,1,3.761,ACTIVE,214.4,322.75,60.03,1406052004,"040051121000185","019011112586793",24.83,34,0.414,298.44,451.55,92.9,88.4,0.435,31551.000000012,31581.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052017,51727.00
07/22/2014 14:00,1,3.944,ACTIVE,213.7,353.59,60.03,1406052004,"040051121000195","019011112586793",25.71,34,0.448,300.77,449.81,100.9,95.5,0.466,28929.900000037,28960.300000013,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052018,51728.00
07/22/2014 14:00,2,4.525,ALERT,215.54,353.47,60.033,1406052004,"274151322000083","019011112586793",27.97,47.00,0,296.06,530.21,128.0,121.6,0.517,201049.6,201049.6,16918,0,0,0,L,1151911521,1,122.46,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052020,51729.00
07/22/2014 14:00,2,4.451,ALERT,216.22,364.89,60.022,1406052004,"274151322000076","019011112586793",29.98,46.80,0,296.06,526.30,135.1,128.4,0.526,208477.5,208477.5,16894,0,0,0,L,1151911521,1,123.14,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052022,51730.00
07/22/2014 14:00,2,2.873,ALERT,215.77,426.21,60.022,1406052004,"274151322000094","019011112586793",39.34,43.00,0,296.06,521.49,114.9,109.0,0.442,141930.3,141930.3,17266,0,0,0,L,1151911521,1,122.91,124.27,0001,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052024,51731.00
07/22/2014 14:00,2,4.559,ALERT,215.54,352.27,60.012,1406052004,"274151322000052","019011112586793",28.25,48.80,0,299.37,526.30,130.2,123.7,0.499,201775.8,201775.8,16858,0,0,0,L,1151911521,1,122.46,124.04,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052026,51732.00
07/22/2014 14:00,2,4.377,ALERT,215.77,363.69,59.996,1406052004,"274151322000085","019011112586793",28.35,43.40,0,296.06,523.29,125.6,119.3,0.477,200833.7,200833.7,16814,0,0,0,L,1151911521,1,123.14,123.81,0400,36,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052028,51733.00
07/22/2014 14:00,2,4.383,ALERT,215.77,346.86,60.022,1406052004,"274151322000087","019011112586793",26.98,68.30,0,294.86,523.59,119.7,113.6,0.455,191807.5,191807.5,16855,0,0,0,L,1151911521,1,122.91,124.04,0400,57,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052030,51734.00
07/22/2014 14:00,2,4.383,ALERT,215.54,350.77,60.022,1406052004,"274151322000088","019011112586793",27.91,43.40,0,296.36,529.31,123.8,117.6,0.464,194910.5,194910.5,16834,0,0,0,L,1151911521,1,123.59,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052032,51735.00
07/22/2014 14:00,2,4.340,ALERT,215.54,349.86,60.022,1406052004,"274151322000095","019011112586793",30.06,46.00,0,296.96,526.60,132.0,125.4,0.495,206494.9,206494.9,16885,0,0,0,L,1151911521,1,123.14,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052034,51736.00
07/22/2014 14:00,2,2.957,ALERT,216.45,428.31,60.028,1406052004,"274151322000068","019011112586793",38.90,44.80,0,295.46,522.09,115.6,109.6,0.433,139982.9,139982.9,17314,0,0,0,L,1151911521,1,123.14,124.49,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052036,51737.00
07/22/2014 14:00,2,4.398,ALERT,215.54,348.06,60.028,1406052004,"274151322000054","019011112586793",27.97,44.80,0,296.36,526.60,124.4,118.2,0.473,198955.1,198955.1,16960,0,0,0,L,1151911521,1,123.14,123.59,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052037,51738.00
07/22/2014 14:15,1,5.277,ACTIVE,214.7,319.03,60.00,1406052904,"040051121000097","019011112586793",26.20,33,0.612,300.34,398.12,137.6,130.9,0.621,29294.400000036,29328.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052906,51739.00
07/22/2014 14:15,1,5.252,ACTIVE,214.4,357.89,60.00,1406052904,"040051121000095","019011112586793",22.77,31,0.532,310.52,394.62,119.0,113.6,0.538,26212.7,26243.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052908,51740.00
07/22/2014 14:15,1,3.025,ACTIVE,214.6,330.65,60.00,1406052904,"033051125000132","019011112586793",34.53,33,0.462,308.68,395.10,103.9,99.0,0.476,26937.300000012,26966.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052909,51741.00
07/22/2014 14:15,1,2.956,ACTIVE,215.3,338.50,60.03,1406052904,"033051125000135","019011112586793",34.18,32,0.451,314.05,392.52,100.5,96.9,0.465,24724.799999964,24753.699999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052910,51742.00
07/22/2014 14:15,1,4.743,ACTIVE,214.2,347.67,60.00,1406052904,"040051121000116","019011112586793",25.49,32,0.538,300.55,395.30,120.3,114.7,0.545,28761.100000023,28794.700000047,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052911,51743.00
07/22/2014 14:15,1,5.606,ACTIVE,215.3,327.51,60.00,1406052904,"040051121000068","019011112586793",22.70,32,0.564,292.54,400.84,126.6,121.0,0.572,26609.400000036,26640.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052913,51744.00
07/22/2014 14:15,1,4.343,ACTIVE,215.2,360.14,60.03,1406052904,"033051125000118","019011112586793",41.23,33,0.799,292.89,409.81,178.1,170.9,0.781,33615.900000036,33653,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052914,51745.00
07/22/2014 14:15,1,4.378,ACTIVE,216.1,380.01,60.00,1406052904,"033051125000150","019011112586793",42.47,32,0.825,295.57,411.69,185.0,177.6,0.813,32581.2,32618.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052915,51746.00
07/22/2014 14:15,1,7.331,ACTIVE,216.4,375.37,60.03,1406052904,"040051121000185","019011112586793",24.72,33,0.806,302.12,400.41,180.3,173.6,0.796,31581.2,31614.899999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052917,51747.00
07/22/2014 14:15,1,6.590,ACTIVE,215.3,322.45,60.00,1406052904,"040051121000195","019011112586793",25.26,34,0.750,302.67,397.78,165.6,161.8,0.734,28960.300000013,28994.100000025,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052918,51748.00
07/22/2014 14:15,2,6.115,ACTIVE,216.90,366.40,59.996,1406052904,"274151322000083","019011112586793",29.92,45.50,0,321.31,406.67,184.9,176.5,0.738,201088.8,201088.8,16920,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052919,51749.00
07/22/2014 14:15,2,5.979,ALERT,218.03,374.21,59.996,1406052904,"274151322000076","019011112586793",31.03,46.00,0,296.06,529.61,187.6,179.1,0.720,208518.4,208518.4,16896,0,0,0,L,1151911521,1,124.27,124.72,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052921,51750.00
07/22/2014 14:15,2,4.469,ALERT,217.35,446.95,59.990,1406052904,"274151322000094","019011112586793",39.60,42.30,0,296.66,520.89,178.6,170.4,0.689,141965.3,141965.3,17268,0,0,0,L,1151911521,1,123.81,124.72,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052922,51751.00
07/22/2014 14:15,2,5.943,ALERT,217.35,376.01,59.996,1406052904,"274151322000052","019011112586793",29.88,46.60,0,296.36,528.70,179.5,171.3,0.685,201814.3,201814.3,16860,0,0,0,L,1151911521,1,123.36,124.72,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052924,51752.00
07/22/2014 14:15,2,6.127,ALERT,217.35,375.11,60.012,1406052904,"274151322000085","019011112586793",30.45,41.80,0,296.96,524.20,189.2,180.7,0.716,200872.7,200872.7,16816,0,0,0,L,1151911521,1,124.04,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052926,51753.00
07/22/2014 14:15,2,6.553,ALERT,217.13,378.72,60.001,1406052904,"274151322000087","019011112586793",27.83,66.00,0,295.76,525.40,184.3,176.0,0.712,191844.5,191844.5,16857,0,0,0,L,1151911521,1,123.59,124.27,0400,58,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052928,51754.00
07/22/2014 14:15,2,6.088,ALERT,216.90,373.01,59.996,1406052904,"274151322000088","019011112586793",29.58,42.50,0,296.66,529.01,181.5,173.2,0.685,194948.8,194948.8,16836,0,0,0,L,1151911521,1,124.49,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052930,51755.00
07/22/2014 14:15,2,5.930,ALERT,216.90,379.02,60.001,1406052904,"274151322000095","019011112586793",31.37,44.00,0,297.26,528.70,187.9,179.4,0.703,206535.9,206535.9,16887,0,0,0,L,1151911521,1,124.27,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052932,51756.00
07/22/2014 14:15,2,4.158,ALERT,218.03,446.65,59.996,1406052904,"274151322000068","019011112586793",40.77,43.80,0,296.36,518.79,170.9,163.0,0.645,140018.5,140018.5,17316,0,0,0,L,1151911521,1,124.27,124.72,0001,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052934,51757.00
07/22/2014 14:15,2,6.051,ALERT,217.13,375.41,60.001,1406052904,"274151322000054","019011112586793",29.96,43.20,0,296.96,530.21,182.9,174.6,0.694,198993.9,198993.9,16962,0,0,0,L,1151911521,1,124.27,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406052936,51758.00
07/22/2014 14:30,1,4.179,ACTIVE,215.2,328.82,60.03,1406053804,"040051121000097","019011112586793",25.60,33,0.475,295.18,402.65,106.4,101.9,0.492,29328.100000024,29358.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053807,51759.00
07/22/2014 14:30,1,4.246,ACTIVE,214.8,351.47,60.03,1406053804,"040051121000095","019011112586793",23.37,31,0.439,305.88,395.95,98.7,93.8,0.451,26243.4,26270.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053808,51760.00
07/22/2014 14:30,1,2.836,ACTIVE,214.8,326.05,60.03,1406053804,"033051125000132","019011112586793",34.55,32,0.430,299.28,402.64,97.5,92.3,0.449,26966.5,26992.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053809,51761.00
07/22/2014 14:30,1,3.171,ACTIVE,215.3,355.92,60.03,1406053804,"033051125000135","019011112586793",34.17,32,0.483,304.87,399.21,107.8,103.7,0.497,24753.699999964,24779.799999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053811,51762.00
07/22/2014 14:30,1,4.565,ACTIVE,214.4,334.57,60.03,1406053804,"040051121000116","019011112586793",25.65,31,0.519,288.21,406.68,116.5,110.7,0.533,28794.700000047,28824.499999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053812,51763.00
07/22/2014 14:30,1,4.619,ACTIVE,215.1,329.01,60.03,1406053804,"040051121000068","019011112586793",23.53,32,0.482,295.04,405.13,108.1,103.2,0.500,26640.600000024,26668.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053813,51764.00
07/22/2014 14:30,1,3.649,ACTIVE,215.3,363.45,60.03,1406053804,"033051125000118","019011112586793",37.82,32,0.618,304.06,410.74,137.3,132.3,0.618,33653,33686.100000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053814,51765.00
07/22/2014 14:30,1,3.621,ACTIVE,215.4,366.62,60.00,1406053804,"033051125000150","019011112586793",38.94,32,0.633,299.66,412.99,140.3,135.7,0.634,32618.5,32651.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053816,51766.00
07/22/2014 14:30,1,5.055,ACTIVE,215.8,361.75,60.03,1406053804,"040051121000185","019011112586793",25.80,33,0.579,281.73,420.34,129.8,124.2,0.588,31614.899999988,31644.600000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053817,51767.00
07/22/2014 14:30,1,7.599,ACTIVE,217.1,329.84,60.00,1406053804,"040051121000195","019011112586793",26.85,33,0.897,280.43,404.24,203.0,193.6,0.884,28994.100000025,29024.000000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053819,51768.00
07/22/2014 14:30,2,4.354,ALERT,215.32,358.58,60.012,1406053804,"274151322000083","019011112586793",27.97,44.80,0,294.26,538.62,123.4,117.1,0.491,201121.7,201121.7,16921,0,0,0,L,1151911521,1,122.68,123.81,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053821,51769.00
07/22/2014 14:30,2,4.570,ALERT,216.22,345.06,60.012,1406053804,"274151322000076","019011112586793",28.67,44.00,0,293.66,532.01,132.6,126.1,0.517,208553.6,208553.6,16898,0,0,0,L,1151911521,1,123.14,124.27,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053822,51770.00
07/22/2014 14:30,2,2.947,ALERT,215.54,414.79,60.006,1406053804,"274151322000094","019011112586793",37.89,40.00,0,293.96,523.59,112.6,106.8,0.429,141992.5,141992.5,17270,0,0,0,L,1151911521,1,122.91,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053824,51771.00
07/22/2014 14:30,2,4.367,ALERT,215.54,361.29,60.012,1406053804,"274151322000052","019011112586793",28.01,46.20,0,293.36,533.21,123.8,117.5,0.477,201847.0,201847.0,16862,0,0,0,L,1151911521,1,122.68,124.04,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053826,51772.00
07/22/2014 14:30,2,4.336,ALERT,215.77,360.08,60.017,1406053804,"274151322000085","019011112586793",28.39,40.80,0,293.96,524.80,124.7,118.4,0.473,200905.6,200905.6,16818,0,0,0,L,1151911521,1,123.36,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053828,51773.00
07/22/2014 14:30,2,4.322,ALERT,215.32,345.06,60.017,1406053804,"274151322000087","019011112586793",27.00,66.00,0,292.76,525.70,118.1,112.1,0.446,191877.1,191877.1,16859,0,0,0,L,1151911521,1,123.14,123.81,0400,55,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053830,51774.00
07/22/2014 14:30,2,4.281,ALERT,215.09,349.26,60.012,1406053804,"274151322000088","019011112586793",28.09,41.80,0,293.96,533.81,121.8,115.7,0.460,194981.1,194981.1,16838,0,0,0,L,1151911521,1,123.36,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053832,51775.00
07/22/2014 14:30,2,4.602,ALERT,215.32,351.07,60.012,1406053804,"274151322000095","019011112586793",28.41,43.00,0,294.86,531.71,132.3,125.7,0.491,206570.7,206570.7,16889,0,0,0,L,1151911521,1,123.14,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053834,51776.00
07/22/2014 14:30,2,2.889,ALERT,216.22,424.71,60.012,1406053804,"274151322000068","019011112586793",38.70,43.20,0,295.16,520.89,112.4,106.6,0.424,140047.3,140047.3,17318,0,0,0,L,1151911521,1,123.14,124.27,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053836,51777.00
07/22/2014 14:30,2,4.371,ALERT,215.32,357.98,60.012,1406053804,"274151322000054","019011112586793",27.89,42.30,0,293.96,532.61,123.4,117.2,0.464,199027.5,199027.5,16964,0,0,0,L,1151911521,1,123.14,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406053838,51778.00
07/22/2014 14:45,1,2.315,ACTIVE,214.3,308.39,60.03,1406054704,"040051121000097","019011112586793",26.21,31,0.379,292.71,451.42,60.3,70.3,0.374,29358.100000024,29372.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054707,51779.00
07/22/2014 14:45,1,2.304,ACTIVE,213.5,400.79,60.00,1406054704,"040051121000095","019011112586793",24.13,29,0.333,299.06,446.02,55.3,56.1,0.177,26270.9,26283.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054708,51780.00
07/22/2014 14:45,1,1.558,ACTIVE,213.4,412.72,60.03,1406054704,"033051125000132","019011112586793",32.23,31,0.302,301.00,447.88,49.9,51.3,0.131,26992.400000036,27004.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054709,51781.00
07/22/2014 14:45,1,1.483,ACTIVE,214.3,364.68,60.03,1406054704,"033051125000135","019011112586793",34.67,30,0.345,303.57,451.47,51.1,54.7,0.392,24779.799999964,24791.899999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054710,51782.00
07/22/2014 14:45,1,2.337,ACTIVE,213.8,329.47,60.03,1406054704,"040051121000116","019011112586793",26.04,29,0.374,296.36,449.10,60.5,65.3,0.390,28824.499999999,28838.499999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054712,51783.00
07/22/2014 14:45,1,2.312,ACTIVE,213.6,346.73,60.00,1406054704,"040051121000068","019011112586793",23.87,29,0.303,299.88,450.81,54.9,44.4,0.386,26668.5,26681.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054713,51784.00
07/22/2014 14:45,1,1.808,ACTIVE,214.3,336.36,60.03,1406054704,"033051125000118","019011112586793",30.35,30,0.266,293.37,451.02,54.6,40.0,0.373,33686.100000024,33701.600000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054714,51785.00
07/22/2014 14:45,1,1.803,ACTIVE,213.6,430.52,60.00,1406054704,"033051125000150","019011112586793",30.76,30,0.283,300.17,452.05,55.2,38.9,0.092,32651.4,32666.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054715,51786.00
07/22/2014 14:45,1,2.273,ACTIVE,214.2,335.74,60.00,1406054704,"040051121000185","019011112586793",25.56,31,0.352,301.42,451.39,57.8,63.3,0.304,31644.600000036,31658.300000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054717,51787.00
07/22/2014 14:45,1,2.297,ACTIVE,213.5,323.16,60.03,1406054704,"040051121000195","019011112586793",25.45,31,0.351,300.94,448.74,58.2,57.6,0.366,29024.000000001,29037.600000025,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054718,51788.00
07/22/2014 14:45,2,2.424,ALERT,214.87,357.08,60.017,1406054704,"274151322000083","019011112586793",28.57,37.80,0,295.16,536.52,70.2,65.8,0.499,201138.4,201138.4,16923,0,0,0,L,1151911521,1,122.23,124.04,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054720,51789.00
07/22/2014 14:45,2,2.557,ALERT,215.32,351.37,60.012,1406054704,"274151322000076","019011112586793",29.32,37.80,0,294.56,532.61,75.8,71.3,0.530,208571.0,208571.0,16900,0,0,0,L,1151911521,1,122.46,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054722,51790.00
07/22/2014 14:45,2,1.658,ALERT,214.64,409.38,60.012,1406054704,"274151322000094","019011112586793",37.97,35.20,0,294.86,516.98,63.5,59.3,0.433,142007.3,142007.3,17272,0,0,0,L,1151911521,1,122.01,124.27,0400,33,0,0,0,0,0,0,234,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054723,51791.00
07/22/2014 14:45,2,2.451,ALERT,214.41,350.77,60.017,1406054704,"274151322000052","019011112586793",28.59,38.80,0,294.86,531.71,70.9,66.5,0.486,201863.6,201863.6,16864,0,0,0,L,1151911521,1,121.78,124.27,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054725,51792.00
07/22/2014 14:45,2,2.434,ALERT,214.87,357.38,59.996,1406054704,"274151322000085","019011112586793",28.67,35.60,0,295.16,525.10,70.6,66.2,0.477,200922.2,200922.2,16820,0,0,0,L,1151911521,1,122.91,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054727,51793.00
07/22/2014 14:45,2,2.430,ALERT,214.41,351.37,60.017,1406054704,"274151322000087","019011112586793",27.71,58.50,0,293.96,526.30,68.2,63.9,0.455,191892.8,191892.8,16861,0,0,0,L,1151911521,1,122.46,124.04,0400,52,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054729,51794.00
07/22/2014 14:45,2,2.389,ALERT,214.41,351.07,59.980,1406054704,"274151322000088","019011112586793",28.53,36.00,0,295.46,532.61,68.9,64.6,0.473,194996.9,194996.9,16840,0,0,0,L,1151911521,1,122.68,123.81,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054731,51795.00
07/22/2014 14:45,2,2.559,ALERT,214.64,345.96,60.017,1406054704,"274151322000095","019011112586793",28.92,36.30,0,296.06,534.72,74.9,70.4,0.499,206588.5,206588.5,16891,0,0,0,L,1151911521,1,122.46,123.81,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054733,51796.00
07/22/2014 14:45,2,1.684,ALERT,215.77,410.28,60.017,1406054704,"274151322000068","019011112586793",37.93,37.50,0,297.26,518.79,64.7,60.5,0.438,140062.2,140062.2,17320,0,0,0,L,1151911521,1,122.68,124.49,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054735,51797.00
07/22/2014 14:45,2,2.393,ALERT,214.41,357.08,60.017,1406054704,"274151322000054","019011112586793",28.96,36.50,0,295.76,529.61,70.2,65.8,0.482,199043.9,199043.9,16966,0,0,0,L,1151911521,1,122.46,123.59,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406054737,51798.00
07/22/2014 15:00,1,1.995,ACTIVE,213.9,426.09,60.03,1406055604,"040051121000097","019011112586793",26.20,29,0.289,298.49,451.58,52.0,46.2,0.126,29372.400000036,29385.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055606,51799.00
07/22/2014 15:00,1,2.014,ACTIVE,214.0,391.15,60.03,1406055604,"040051121000095","019011112586793",23.84,27,0.299,300.65,446.63,47.7,48.7,0.160,26283.8,26295.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055607,51800.00
07/22/2014 15:00,1,1.272,ACTIVE,214.6,402.67,60.03,1406055604,"033051125000132","019011112586793",35.04,29,0.280,301.86,448.20,44.3,35.1,0.110,27004.199999988,27014.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055609,51801.00
07/22/2014 15:00,1,1.270,ACTIVE,214.5,400.09,60.03,1406055604,"033051125000135","019011112586793",34.93,28,0.268,305.76,449.13,44.1,46.4,0.130,24791.899999964,24802.899999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055610,51802.00
07/22/2014 15:00,1,2.011,ACTIVE,213.7,431.19,60.03,1406055604,"040051121000116","019011112586793",26.15,27,0.308,296.04,448.92,52.3,54.1,0.117,28838.499999999,28850.700000047,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055611,51803.00
07/22/2014 15:00,1,2.009,ACTIVE,214.3,381.93,60.07,1406055604,"040051121000068","019011112586793",23.72,28,0.299,298.88,449.34,47.4,49.1,0.314,26681.400000036,26693.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055613,51804.00
07/22/2014 15:00,1,1.558,ACTIVE,214.1,320.19,60.03,1406055604,"033051125000118","019011112586793",35.04,28,0.339,299.55,448.85,54.3,61.3,0.364,33701.600000024,33714,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055614,51805.00
07/22/2014 15:00,1,1.554,ACTIVE,213.9,360.25,60.07,1406055604,"033051125000150","019011112586793",34.95,28,0.266,300.10,448.68,54.0,44.8,0.340,32666.8,32679.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055615,51806.00
07/22/2014 15:00,1,1.951,ACTIVE,214.6,400.10,60.03,1406055604,"040051121000185","019011112586793",25.71,28,0.328,300.52,450.40,49.9,52.3,0.194,31658.300000024,31670.800000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055616,51807.00
07/22/2014 15:00,1,1.969,ACTIVE,214.2,376.72,60.03,1406055604,"040051121000195","019011112586793",25.70,29,0.303,300.35,450.36,50.3,53.4,0.310,29037.600000025,29050.300000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055618,51808.00
07/22/2014 15:00,2,2.080,ACTIVE,215.77,360.08,60.017,1406055604,"274151322000083","019011112586793",28.75,34.50,0,328.82,378.12,60.5,56.5,0.420,201153.8,201153.8,16925,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055619,51809.00
07/22/2014 15:00,2,2.211,ACTIVE,216.45,362.19,60.022,1406055604,"274151322000076","019011112586793",29.24,34.80,0,329.13,379.92,65.5,61.2,0.455,208587.7,208587.7,16902,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055620,51810.00
