ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 15:00,2,1.443,ACTIVE,216.00,407.87,60.017,1406055604,"274151322000094","019011112586793",37.77,33.00,0,385.33,454.76,55.5,51.6,0.380,142021.2,142021.2,17274,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055621,51811.00
07/22/2014 15:00,2,2.102,ACTIVE,216.00,353.47,60.022,1406055604,"274151322000052","019011112586793",28.78,35.60,0,327.92,378.72,61.2,57.2,0.407,201879.2,201879.2,16866,0,0,0,L,1151911521,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055621,51812.00
07/22/2014 15:00,2,2.088,ACTIVE,215.77,348.96,59.985,1406055604,"274151322000085","019011112586793",28.88,32.80,0,329.13,379.32,61.0,56.9,0.415,200937.7,200937.7,16822,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055623,51813.00
07/22/2014 15:00,2,2.078,ACTIVE,215.54,360.38,60.022,1406055604,"274151322000087","019011112586793",28.07,54.30,0,328.22,378.72,59.0,55.1,0.398,191907.8,191907.8,16863,0,0,0,L,1151911521,1,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055624,51814.00
07/22/2014 15:00,2,2.045,ACTIVE,215.54,360.69,60.049,1406055604,"274151322000088","019011112586793",28.67,33.30,0,329.43,379.62,59.4,55.4,0.389,195012.0,195012.0,16842,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055625,51815.00
07/22/2014 15:00,2,2.178,ACTIVE,215.54,353.47,60.017,1406055604,"274151322000095","019011112586793",29.36,33.50,0,328.22,379.02,64.8,60.6,0.442,206605.0,206605.0,16893,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055626,51816.00
07/22/2014 15:00,2,1.414,ACTIVE,216.90,419.30,60.006,1406055604,"274151322000068","019011112586793",38.98,34.80,0,391.04,455.06,56.0,52.2,0.376,140076.2,140076.2,17322,0,0,0,L,1151911521,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055627,51817.00
07/22/2014 15:00,2,2.082,ACTIVE,215.54,360.69,60.022,1406055604,"274151322000054","019011112586793",28.80,33.50,0,329.13,379.02,60.7,56.7,0.398,199059.3,199059.3,16968,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406055628,51818.00
07/22/2014 15:15,1,2.406,ACTIVE,214.8,431.49,60.03,1406056504,"040051121000097","019011112586793",26.17,27,0.302,297.63,451.59,62.6,64.7,0.093,29385.400000036,29399.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056507,51819.00
07/22/2014 15:15,1,2.409,ACTIVE,214.6,310.32,60.03,1406056504,"040051121000095","019011112586793",23.79,26,0.326,297.07,448.37,57.0,53.5,0.343,26295.2,26307.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056508,51820.00
07/22/2014 15:15,1,1.482,ACTIVE,214.1,356.59,60.03,1406056504,"033051125000132","019011112586793",35.60,28,0.339,299.66,446.24,52.5,54.5,0.405,27014.900000036,27026.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056511,51821.00
07/22/2014 15:15,1,1.506,ACTIVE,214.7,368.22,60.03,1406056504,"033051125000135","019011112586793",34.70,27,0.334,301.41,451.02,52.0,53.7,0.176,24802.899999964,24814.499999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056512,51822.00
07/22/2014 15:15,1,2.355,ACTIVE,214.4,409.03,60.03,1406056504,"040051121000116","019011112586793",26.13,26,0.351,297.68,450.48,61.2,64.1,0.119,28850.700000047,28864.600000023,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056513,51823.00
07/22/2014 15:15,1,2.320,ACTIVE,214.7,336.82,60.03,1406056504,"040051121000068","019011112586793",23.96,26,0.330,299.54,450.72,55.3,55.6,0.349,26693.100000024,26705.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056514,51824.00
07/22/2014 15:15,1,1.800,ACTIVE,214.9,337.55,60.03,1406056504,"033051125000118","019011112586793",30.67,27,0.327,300.19,448.90,54.9,57.1,0.376,33714,33726.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056516,51825.00
07/22/2014 15:15,1,1.787,ACTIVE,214.7,367.59,60.03,1406056504,"033051125000150","019011112586793",30.50,27,0.279,300.66,448.64,54.2,57.8,0.186,32679.1,32691.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056517,51826.00
07/22/2014 15:15,1,2.257,ACTIVE,214.9,356.83,60.03,1406056504,"040051121000185","019011112586793",25.55,27,0.335,300.58,451.30,57.4,62.2,0.232,31670.800000024,31684.500000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056518,51827.00
07/22/2014 15:15,1,2.382,ACTIVE,214.3,427.78,60.03,1406056504,"040051121000195","019011112586793",22.92,28,0.273,300.45,450.50,54.3,46.2,0.087,29050.300000013,29064.000000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056520,51828.00
07/22/2014 15:15,2,2.492,ACTIVE,216.67,364.59,60.017,1406056504,"274151322000083","019011112586793",29.00,33.50,0,328.52,380.82,73.2,68.7,0.521,201170.3,201170.3,16926,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056521,51829.00
07/22/2014 15:15,2,2.637,ACTIVE,217.35,357.08,60.033,1406056504,"274151322000076","019011112586793",29.60,34.30,0,330.03,382.63,79.0,74.3,0.305,208605.6,208605.6,16903,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056521,51830.00
07/22/2014 15:15,2,1.664,ACTIVE,216.90,421.10,60.022,1406056504,"274151322000094","019011112586793",39.34,32.00,0,394.95,460.17,65.8,61.5,0.442,142036.1,142036.1,17275,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056522,51831.00
07/22/2014 15:15,2,2.521,ACTIVE,216.90,352.27,60.028,1406056504,"274151322000052","019011112586793",28.94,34.80,0,328.52,382.03,73.8,69.4,0.499,201895.9,201895.9,16867,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056523,51832.00
07/22/2014 15:15,2,2.484,ACTIVE,217.13,352.87,60.065,1406056504,"274151322000085","019011112586793",29.28,32.20,0,330.03,383.83,73.7,69.2,0.504,200954.4,200954.4,16823,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056524,51833.00
07/22/2014 15:15,2,2.498,ACTIVE,217.35,365.80,60.017,1406056504,"274151322000087","019011112586793",28.15,51.80,0,328.82,380.52,71.2,66.8,0.486,191923.9,191923.9,16864,0,0,0,L,1151911521,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056526,51834.00
07/22/2014 15:15,2,2.490,ACTIVE,216.45,352.87,60.022,1406056504,"274151322000088","019011112586793",28.47,32.00,0,329.43,380.82,71.9,67.4,0.468,195028.3,195028.3,16843,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056527,51835.00
07/22/2014 15:15,2,2.635,ACTIVE,216.90,345.36,60.028,1406056504,"274151322000095","019011112586793",29.34,33.00,0,328.82,381.12,78.2,73.6,0.283,206622.7,206622.7,16894,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056528,51836.00
07/22/2014 15:15,2,1.697,ACTIVE,217.80,418.09,60.038,1406056504,"274151322000068","019011112586793",38.92,33.50,0,393.15,461.08,67.3,63.1,0.451,140091.2,140091.2,17323,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056529,51837.00
07/22/2014 15:15,2,2.506,ACTIVE,216.67,358.58,60.028,1406056504,"274151322000054","019011112586793",28.86,32.80,0,327.92,381.73,73.2,68.8,0.504,199075.9,199075.9,16969,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406056530,51838.00
07/22/2014 15:30,1,3.821,ALERT,215.8,337.98,60.03,1406057404,"040051121000097","019011112586793",26.12,28,0.441,297.08,450.98,99.3,94.9,0.456,29399.5,29420.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406057407,51839.00
07/22/2014 15:30,1,3.634,ACTIVE,215.5,347.57,60.00,1406057404,"040051121000095","019011112586793",23.67,26,0.374,297.91,447.74,85.6,80.4,0.395,26307.5,26326.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057408,51840.00
07/22/2014 15:30,1,2.378,ACTIVE,215.8,345.23,60.03,1406057404,"033051125000132","019011112586793",34.95,28,0.361,301.09,449.22,82.7,77.8,0.386,27026.300000012,27044.400000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057410,51841.00
07/22/2014 15:30,1,2.250,ACTIVE,215.6,342.84,60.00,1406057404,"033051125000135","019011112586793",34.68,27,0.345,304.31,451.81,77.6,74.2,0.365,24814.499999964,24832.699999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057411,51842.00
07/22/2014 15:30,1,3.525,ACTIVE,214.8,348.19,60.03,1406057404,"040051121000116","019011112586793",25.88,26,0.400,294.04,450.01,90.7,85.7,0.421,28864.600000023,28885.800000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057412,51843.00
07/22/2014 15:30,1,3.458,ACTIVE,215.6,327.86,60.00,1406057404,"040051121000068","019011112586793",23.89,27,0.363,301.45,450.74,82.2,78.0,0.386,26705.699999988,26725.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057413,51844.00
07/22/2014 15:30,1,2.531,ACTIVE,214.9,321.76,60.00,1406057404,"033051125000118","019011112586793",39.60,27,0.446,300.47,449.93,99.7,95.4,0.463,33726.5,33749.199999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057415,51845.00
07/22/2014 15:30,1,2.523,ACTIVE,215.6,350.25,60.00,1406057404,"033051125000150","019011112586793",39.39,27,0.443,303.07,449.45,98.9,95.4,0.456,32691.6,32714.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057416,51846.00
07/22/2014 15:30,1,3.437,ACTIVE,215.4,350.39,60.00,1406057404,"040051121000185","019011112586793",25.57,27,0.388,294.24,449.92,87.4,83.4,0.409,31684.500000012,31705.399999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057417,51847.00
07/22/2014 15:30,1,3.490,ACTIVE,215.6,330.95,60.00,1406057404,"040051121000195","019011112586793",25.65,28,0.395,287.98,450.03,89.1,84.8,0.416,29064.000000001,29085.100000025,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057419,51848.00
07/22/2014 15:30,2,4.018,ALERT,216.45,349.56,59.990,1406057404,"274151322000083","019011112586793",28.53,36.50,0,300.27,532.31,116.1,110.2,0.460,201194.4,201194.4,16927,0,0,0,L,1151911521,1,123.36,124.72,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057420,51849.00
07/22/2014 15:30,2,4.209,ALERT,217.35,359.48,60.017,1406057404,"274151322000076","019011112586793",29.22,35.80,0,298.47,530.81,124.5,118.2,0.477,208630.9,208630.9,16904,0,0,0,L,1151911521,1,123.59,125.17,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057422,51850.00
07/22/2014 15:30,2,2.703,ALERT,216.67,424.41,59.996,1406057404,"274151322000094","019011112586793",38.76,34.00,0,299.97,525.70,106.3,100.7,0.402,142055.4,142055.4,17276,0,0,0,L,1151911521,1,123.36,124.94,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057425,51851.00
07/22/2014 15:30,2,4.010,ALERT,216.67,353.47,59.996,1406057404,"274151322000052","019011112586793",28.67,37.30,0,299.97,526.60,116.4,110.4,0.442,201920.4,201920.4,16868,0,0,0,L,1151911521,1,123.36,124.72,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057427,51852.00
07/22/2014 15:30,2,3.990,ALERT,216.67,360.99,59.990,1406057404,"274151322000085","019011112586793",28.96,33.80,0,300.27,524.80,117.0,111.0,0.442,200978.9,200978.9,16824,0,0,0,L,1151911521,1,124.04,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057429,51853.00
07/22/2014 15:30,2,3.965,ALERT,216.67,356.18,59.990,1406057404,"274151322000087","019011112586793",27.95,53.30,0,299.37,524.50,112.2,106.4,0.420,191947.7,191947.7,16865,0,0,0,L,1151911521,1,123.59,124.72,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057431,51854.00
07/22/2014 15:30,2,3.957,ALERT,216.22,357.38,60.017,1406057404,"274151322000088","019011112586793",28.43,34.80,0,300.27,526.30,113.9,108.0,0.424,195052.5,195052.5,16844,0,0,0,L,1151911521,1,123.81,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057432,51855.00
07/22/2014 15:30,2,4.219,ALERT,216.45,360.38,60.001,1406057404,"274151322000095","019011112586793",29.06,35.00,0,299.97,531.11,124.0,117.8,0.455,206647.6,206647.6,16895,0,0,0,L,1151911521,1,123.59,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057434,51856.00
07/22/2014 15:30,2,2.719,ALERT,217.58,422.30,60.012,1406057404,"274151322000068","019011112586793",38.51,36.00,0,299.97,530.81,106.1,100.5,0.398,140110.8,140110.8,17324,0,0,0,L,1151911521,1,123.81,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057436,51857.00
07/22/2014 15:30,2,3.961,ALERT,216.67,357.68,59.996,1406057404,"274151322000054","019011112586793",28.88,35.60,0,300.27,528.70,115.8,109.8,0.438,199099.8,199099.8,16970,0,0,0,L,1151911521,1,123.81,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406057438,51858.00
07/22/2014 15:45,1,3.049,ACTIVE,213.7,348.27,60.00,1406058304,"040051121000097","019011112586793",25.98,28,0.350,297.64,402.77,78.8,74.8,0.371,29420.900000036,29447.400000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058307,51859.00
07/22/2014 15:45,1,3.076,ACTIVE,213.8,336.78,60.03,1406058304,"040051121000095","019011112586793",23.43,28,0.313,312.92,392.41,71.7,66.6,0.339,26326.8,26350.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058308,51860.00
07/22/2014 15:45,1,1.952,ACTIVE,214.5,324.31,60.00,1406058304,"033051125000132","019011112586793",34.86,28,0.296,301.95,448.43,67.7,63.2,0.322,27044.400000036,27067.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058309,51861.00
07/22/2014 15:45,1,1.960,ACTIVE,214.2,334.72,60.03,1406058304,"033051125000135","019011112586793",34.37,28,0.298,301.88,451.33,67.0,63.8,0.324,24832.699999964,24855.399999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058310,51862.00
07/22/2014 15:45,1,3.136,ACTIVE,213.6,345.47,60.00,1406058304,"040051121000116","019011112586793",25.60,27,0.351,301.43,402.86,79.8,74.7,0.377,28885.800000011,28911.999999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058312,51863.00
07/22/2014 15:45,1,3.103,ACTIVE,214.1,325.38,60.00,1406058304,"040051121000068","019011112586793",23.72,28,0.322,313.02,395.61,73.2,68.9,0.350,26725.100000024,26749.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058313,51864.00
07/22/2014 15:45,1,2.330,ACTIVE,214.1,352.08,60.03,1406058304,"033051125000118","019011112586793",39.06,28,0.407,298.48,422.12,90.6,86.9,0.421,33749.199999988,33778.100000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058314,51865.00
07/22/2014 15:45,1,2.343,ACTIVE,214.4,339.31,60.03,1406058304,"033051125000150","019011112586793",39.30,28,0.410,300.37,409.21,91.6,87.8,0.431,32714.1,32743.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058316,51866.00
07/22/2014 15:45,1,3.248,ACTIVE,214.3,337.96,60.03,1406058304,"040051121000185","019011112586793",25.35,28,0.364,307.35,400.49,81.9,77.7,0.384,31705.399999988,31731.500000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058317,51867.00
07/22/2014 15:45,1,3.394,ACTIVE,214.3,338.32,60.00,1406058304,"040051121000195","019011112586793",25.53,28,0.382,299.19,398.90,86.2,81.9,0.405,29085.100000025,29111.300000013,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058318,51868.00
07/22/2014 15:45,2,3.148,ALERT,216.00,353.47,60.006,1406058304,"274151322000083","019011112586793",28.65,37.50,0,297.26,535.92,91.4,86.3,0.376,201224.2,201224.2,16929,0,0,0,L,1151911521,1,122.91,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058320,51869.00
07/22/2014 15:45,2,3.342,ALERT,216.67,346.56,60.001,1406058304,"274151322000076","019011112586793",29.00,37.50,0,296.66,531.11,98.2,92.9,0.376,208662.9,208662.9,16906,0,0,0,L,1151911521,1,123.14,124.94,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058322,51870.00
07/22/2014 15:45,2,2.145,ALERT,216.22,411.18,60.006,1406058304,"274151322000094","019011112586793",38.51,35.80,0,296.66,526.30,83.4,78.6,0.318,142080.7,142080.7,17278,0,0,0,L,1151911521,1,122.68,124.72,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058324,51871.00
07/22/2014 15:45,2,3.203,ALERT,216.22,348.06,59.980,1406058304,"274151322000052","019011112586793",28.33,38.60,0,296.66,527.50,91.8,86.7,0.354,201950.6,201950.6,16870,0,0,0,L,1151911521,1,122.68,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058326,51872.00
07/22/2014 15:45,2,3.205,ALERT,216.45,345.66,59.975,1406058304,"274151322000085","019011112586793",28.35,35.60,0,297.26,516.98,92.0,86.9,0.345,201009.6,201009.6,16826,0,0,0,L,1151911521,1,123.59,124.49,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058328,51873.00
07/22/2014 15:45,2,3.188,ALERT,216.22,343.55,59.996,1406058304,"274151322000087","019011112586793",27.10,54.50,0,299.67,526.00,87.4,82.4,0.327,191977.1,191977.1,16867,0,0,0,L,1151911521,1,123.14,124.49,0400,46,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058330,51874.00
07/22/2014 15:45,2,3.148,ALERT,215.77,351.37,59.969,1406058304,"274151322000088","019011112586793",28.11,36.30,0,297.26,531.11,89.6,84.6,0.331,195082.2,195082.2,16846,0,0,0,L,1151911521,1,123.36,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058332,51875.00
07/22/2014 15:45,2,3.354,ALERT,216.22,346.26,60.006,1406058304,"274151322000095","019011112586793",28.77,37.30,0,297.87,530.21,97.6,92.3,0.362,206679.6,206679.6,16897,0,0,0,L,1151911521,1,123.36,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058334,51876.00
07/22/2014 15:45,2,2.186,ALERT,216.90,406.07,60.006,1406058304,"274151322000068","019011112586793",37.79,37.80,0,302.98,522.39,83.4,78.5,0.309,140134.3,140134.3,17326,0,0,0,L,1151911521,1,123.59,124.94,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058335,51877.00
07/22/2014 15:45,2,3.189,ALERT,216.22,346.56,60.001,1406058304,"274151322000054","019011112586793",28.25,37.30,0,297.26,529.31,91.2,86.1,0.349,199129.7,199129.7,16972,0,0,0,L,1151911521,1,123.14,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406058337,51878.00
07/22/2014 16:00,1,2.311,ACTIVE,214.8,333.90,60.00,1406059204,"040051121000097","019011112586793",25.93,29,0.373,299.21,451.60,59.6,45.1,0.405,29447.400000036,29473,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059207,51879.00
07/22/2014 16:00,1,2.330,ACTIVE,214.9,340.95,60.03,1406059204,"040051121000095","019011112586793",23.24,28,0.288,296.93,448.32,53.9,42.5,0.375,26350.8,26373.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059209,51880.00
07/22/2014 16:00,1,1.431,ACTIVE,214.8,434.79,60.00,1406059204,"033051125000132","019011112586793",34.66,29,0.287,299.85,448.91,49.3,49.9,0.118,27067.400000036,27089.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059211,51881.00
07/22/2014 16:00,1,1.415,ACTIVE,214.8,402.61,60.03,1406059204,"033051125000135","019011112586793",34.27,28,0.303,302.22,451.52,48.2,45.6,0.279,24855.399999964,24876.699999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059214,51882.00
07/22/2014 16:00,1,2.210,ACTIVE,214.3,340.48,60.03,1406059204,"040051121000116","019011112586793",25.77,27,0.295,297.69,449.81,56.6,41.5,0.371,28911.999999999,28937.499999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059216,51883.00
07/22/2014 16:00,1,2.155,ACTIVE,214.4,442.14,60.00,1406059204,"040051121000068","019011112586793",23.69,28,0.318,299.78,451.21,50.8,39.9,0.115,26749.5,26772.600000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059218,51884.00
07/22/2014 16:00,1,1.666,ACTIVE,213.7,401.32,60.03,1406059204,"033051125000118","019011112586793",33.56,28,0.271,299.53,451.26,55.6,42.2,0.294,33778.100000024,33805.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059220,51885.00
07/22/2014 16:00,1,1.640,ACTIVE,214.1,410.52,60.03,1406059204,"033051125000150","019011112586793",34.43,28,0.303,299.30,451.58,56.2,62.0,0.097,32743.2,32771.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059222,51886.00
07/22/2014 16:00,1,2.051,ALERT,214.5,414.39,60.03,1406059204,"040051121000185","019011112586793",25.24,29,0.323,299.66,451.36,51.5,54.2,0.169,31731.500000012,31756.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406059225,51887.00
07/22/2014 16:00,1,2.027,ACTIVE,214.2,361.56,60.00,1406059204,"040051121000195","019011112586793",25.32,29,0.327,300.05,450.06,51.0,53.2,0.392,29111.300000013,29136.500000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059227,51888.00
07/22/2014 16:00,2,2.426,ACTIVE,216.00,349.56,60.012,1406059204,"274151322000083","019011112586793",28.53,38.80,0,328.52,406.67,70.1,65.8,0.499,201254.3,201254.3,16932,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059229,51889.00
07/22/2014 16:00,2,2.566,ALERT,216.45,357.38,60.017,1406059204,"274151322000076","019011112586793",29.02,38.80,0,305.68,524.50,75.4,70.9,0.521,208694.7,208694.7,16909,0,0,0,L,1151911521,1,123.14,125.17,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059231,51890.00
07/22/2014 16:00,2,1.650,ACTIVE,216.67,420.80,60.012,1406059204,"274151322000094","019011112586793",38.23,35.80,0,348.96,477.01,63.6,59.5,0.433,142108.5,142108.5,17281,0,0,0,L,1151911521,1,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059233,51891.00
07/22/2014 16:00,2,2.461,ACTIVE,216.45,363.99,60.012,1406059204,"274151322000052","019011112586793",28.39,39.30,0,327.92,406.07,70.7,66.3,0.473,201980.8,201980.8,16873,0,0,0,L,1151911521,1,122.46,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059235,51892.00
07/22/2014 16:00,2,2.451,ACTIVE,216.45,357.38,60.012,1406059204,"274151322000085","019011112586793",28.57,36.50,0,330.93,406.97,70.9,66.5,0.477,201039.9,201039.9,16829,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059236,51893.00
07/22/2014 16:00,2,2.426,ACTIVE,216.00,357.08,60.017,1406059204,"274151322000087","019011112586793",27.39,54.30,0,329.13,406.07,67.3,63.0,0.460,192005.9,192005.9,16869,0,0,0,L,1151911521,1,122.91,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059237,51894.00
07/22/2014 16:00,2,2.420,ACTIVE,216.00,359.48,60.012,1406059204,"274151322000088","019011112586793",28.11,36.50,0,328.82,406.07,68.9,64.6,0.460,195111.7,195111.7,16848,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059238,51895.00
07/22/2014 16:00,2,2.555,ACTIVE,215.77,367.00,60.017,1406059204,"274151322000095","019011112586793",28.92,38.00,0,324.62,406.97,74.8,70.3,0.513,206711.5,206711.5,16899,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059239,51896.00
07/22/2014 16:00,2,1.664,ACTIVE,216.90,409.08,60.012,1406059204,"274151322000068","019011112586793",37.91,37.80,0,345.96,474.30,63.8,59.6,0.424,140162.0,140162.0,17328,0,0,0,L,1151911521,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059240,51897.00
07/22/2014 16:00,2,2.449,ACTIVE,215.77,366.40,59.980,1406059204,"274151322000054","019011112586793",28.37,37.80,0,327.32,406.97,70.3,65.9,0.491,199159.8,199159.8,16974,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406059241,51898.00
07/22/2014 16:15,1,1.718,ACTIVE,213.2,383.98,60.03,1406060104,"040051121000097","019011112586793",26.31,27,0.269,300.49,449.12,44.9,36.2,0.231,29473,29483,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060107,51899.00
07/22/2014 16:15,1,1.745,ACTIVE,213.2,344.85,60.03,1406060104,"040051121000095","019011112586793",23.82,26,0.255,304.67,444.37,41.3,40.2,0.259,26373.5,26382.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060108,51900.00
07/22/2014 16:15,1,1.151,ACTIVE,212.9,360.35,60.00,1406060104,"033051125000132","019011112586793",32.52,28,0.227,310.86,441.61,37.2,36.7,0.148,27089.199999988,27097.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060109,51901.00
07/22/2014 16:15,1,1.097,ACTIVE,213.0,388.52,60.00,1406060104,"033051125000135","019011112586793",34.82,27,0.224,314.73,444.50,38.0,30.9,0.098,24876.699999964,24885.099999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060111,51902.00
07/22/2014 16:15,1,1.720,ACTIVE,212.6,360.80,60.03,1406060104,"040051121000116","019011112586793",26.32,26,0.272,297.38,447.51,45.0,46.0,0.251,28937.499999999,28947.300000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060112,51903.00
07/22/2014 16:15,1,1.714,ACTIVE,212.4,407.88,60.00,1406060104,"040051121000068","019011112586793",23.81,26,0.237,315.48,444.25,40.6,41.7,0.087,26772.600000024,26781.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060113,51904.00
07/22/2014 16:15,1,1.282,ACTIVE,212.8,340.45,60.03,1406060104,"033051125000118","019011112586793",39.17,27,0.336,299.95,449.02,50.0,47.5,0.379,33805.900000036,33817,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060114,51905.00
07/22/2014 16:15,1,1.274,ACTIVE,213.0,364.07,60.03,1406060104,"033051125000150","019011112586793",39.12,27,0.317,300.64,448.90,49.6,50.2,0.364,32771.1,32782.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060116,51906.00
07/22/2014 16:15,1,1.668,ACTIVE,212.7,346.22,60.00,1406060104,"040051121000185","019011112586793",25.44,27,0.264,303.56,447.76,42.2,43.4,0.296,31756.7,31766.000000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060117,51907.00
07/22/2014 16:15,1,1.672,ACTIVE,212.7,327.45,60.03,1406060104,"040051121000195","019011112586793",25.45,28,0.280,304.14,447.41,42.3,42.3,0.332,29136.500000001,29145.900000037,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060118,51908.00
07/22/2014 16:15,2,1.814,ACTIVE,214.41,354.97,60.001,1406060104,"274151322000083","019011112586793",28.63,33.30,0,334.54,376.31,52.6,48.9,0.367,201266.3,201266.3,16933,0,0,0,L,1151911521,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060119,51909.00
07/22/2014 16:15,2,1.912,ACTIVE,215.09,351.37,59.990,1406060104,"274151322000076","019011112586793",29.38,33.00,0,335.74,379.62,56.9,53.0,0.393,208707.6,208707.6,16911,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060120,51910.00
07/22/2014 16:15,2,1.217,ACTIVE,215.09,420.50,60.012,1406060104,"274151322000094","019011112586793",38.74,32.20,0,337.54,446.05,47.8,44.2,0.327,142119.2,142119.2,17282,0,0,0,L,1151911521,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060121,51911.00
07/22/2014 16:15,2,1.857,ACTIVE,214.64,354.37,60.001,1406060104,"274151322000052","019011112586793",28.29,34.00,0,334.24,376.31,53.2,49.4,0.362,201992.8,201992.8,16874,0,0,0,L,1151911521,1,121.55,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060122,51912.00
07/22/2014 16:15,2,1.809,ACTIVE,214.87,355.88,60.001,1406060104,"274151322000085","019011112586793",28.98,32.00,0,335.44,376.62,53.1,49.3,0.349,201051.9,201051.9,16830,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060123,51913.00
07/22/2014 16:15,2,1.791,ACTIVE,214.64,356.48,59.996,1406060104,"274151322000087","019011112586793",28.15,49.80,0,334.84,374.81,51.0,47.3,0.336,192017.4,192017.4,16871,0,0,0,L,1151911521,1,122.23,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060125,51914.00
07/22/2014 16:15,2,1.779,ACTIVE,214.41,348.96,60.038,1406060104,"274151322000088","019011112586793",28.59,32.40,0,334.24,376.01,51.5,47.8,0.340,195123.4,195123.4,16850,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060126,51915.00
07/22/2014 16:15,2,1.891,ACTIVE,214.64,349.86,60.001,1406060104,"274151322000095","019011112586793",29.34,32.40,0,334.54,377.82,56.2,52.3,0.376,206724.3,206724.3,16901,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060128,51916.00
07/22/2014 16:15,2,1.250,ACTIVE,215.32,415.39,60.001,1406060104,"274151322000068","019011112586793",38.01,33.80,0,338.14,449.35,48.2,44.6,0.318,140172.9,140172.9,17330,0,0,0,L,1151911521,1,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060130,51917.00
07/22/2014 16:15,2,1.816,ACTIVE,214.87,350.77,60.022,1406060104,"274151322000054","019011112586793",28.69,32.80,0,334.54,377.22,52.8,49.0,0.362,199171.7,199171.7,16976,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406060132,51918.00
07/22/2014 16:30,1,2.048,ACTIVE,213.0,442.10,60.03,1406061004,"040051121000097","019011112586793",26.35,27,0.284,301.21,449.61,53.7,52.7,0.102,29483,29494.199999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061007,51919.00
07/22/2014 16:30,1,2.061,ACTIVE,212.9,406.74,60.03,1406061004,"040051121000095","019011112586793",23.95,25,0.285,310.70,440.52,49.1,49.4,0.128,26382.3,26392.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061008,51920.00
07/22/2014 16:30,1,1.372,ACTIVE,213.5,414.02,60.00,1406061004,"033051125000132","019011112586793",31.86,27,0.252,309.83,437.82,43.5,32.8,0.098,27097.100000024,27106,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061009,51921.00
07/22/2014 16:30,1,1.301,ACTIVE,213.5,379.53,60.00,1406061004,"033051125000135","019011112586793",34.99,26,0.291,315.64,437.07,45.3,47.3,0.210,24885.099999964,24894.699999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061011,51922.00
07/22/2014 16:30,1,2.048,ACTIVE,212.8,349.55,60.00,1406061004,"040051121000116","019011112586793",26.27,25,0.314,299.97,448.22,53.5,38.4,0.390,28947.300000011,28958.499999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061012,51923.00
07/22/2014 16:30,1,2.026,ACTIVE,213.8,395.17,60.00,1406061004,"040051121000068","019011112586793",24.03,26,0.287,305.16,446.59,48.4,44.8,0.186,26781.400000036,26791.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061013,51924.00
07/22/2014 16:30,1,1.584,ACTIVE,213.3,392.04,60.00,1406061004,"033051125000118","019011112586793",34.88,26,0.268,300.81,449.49,55.0,47.6,0.211,33817,33829,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061014,51925.00
07/22/2014 16:30,1,1.580,ACTIVE,213.1,403.51,60.03,1406061004,"033051125000150","019011112586793",34.60,26,0.308,300.78,449.28,54.4,50.2,0.099,32782.1,32794.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061016,51926.00
07/22/2014 16:30,1,2.007,ACTIVE,213.6,392.50,60.03,1406061004,"040051121000185","019011112586793",25.46,27,0.314,301.76,448.27,50.8,44.1,0.233,31766.000000012,31776.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061018,51927.00
07/22/2014 16:30,1,2.005,ACTIVE,213.3,408.23,60.03,1406061004,"040051121000195","019011112586793",25.54,27,0.322,302.70,447.80,50.9,39.9,0.309,29145.900000037,29156.800000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061019,51928.00
07/22/2014 16:30,2,2.156,ACTIVE,215.09,349.86,60.001,1406061004,"274151322000083","019011112586793",28.73,31.80,0,334.54,373.91,62.7,58.6,0.451,201279.8,201279.8,16934,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061020,51929.00
07/22/2014 16:30,2,2.277,ACTIVE,216.00,350.17,60.006,1406061004,"274151322000076","019011112586793",29.38,31.80,0,335.74,376.92,67.8,63.5,0.477,208722.2,208722.2,16912,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061021,51930.00
07/22/2014 16:30,2,1.496,ACTIVE,215.77,404.57,60.006,1406061004,"274151322000094","019011112586793",37.47,31.00,0,334.84,451.16,56.6,52.7,0.384,142131.4,142131.4,17283,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061022,51931.00
07/22/2014 16:30,2,2.170,ACTIVE,215.09,348.96,60.006,1406061004,"274151322000052","019011112586793",28.86,32.40,0,333.93,374.51,63.5,59.3,0.433,202006.5,202006.5,16875,0,0,0,L,1151911521,1,122.01,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061023,51932.00
07/22/2014 16:30,2,2.145,ACTIVE,215.32,350.77,59.996,1406061004,"274151322000085","019011112586793",29.10,30.50,0,334.84,374.21,63.2,59.1,0.442,201065.5,201065.5,16831,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061024,51933.00
07/22/2014 16:30,2,2.137,ACTIVE,215.09,354.67,60.006,1406061004,"274151322000087","019011112586793",28.29,47.50,0,334.24,373.31,61.2,57.1,0.411,192030.5,192030.5,16872,0,0,0,L,1151911521,1,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061025,51934.00
07/22/2014 16:30,2,2.139,ACTIVE,214.87,349.26,60.001,1406061004,"274151322000088","019011112586793",28.41,31.00,0,334.54,373.61,61.5,57.5,0.420,195136.6,195136.6,16851,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061026,51935.00
07/22/2014 16:30,2,2.264,ACTIVE,215.54,356.78,60.006,1406061004,"274151322000095","019011112586793",29.24,30.80,0,334.54,376.31,67.0,62.8,0.442,206738.8,206738.8,16902,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061027,51936.00
07/22/2014 16:30,2,1.467,ACTIVE,215.77,421.10,60.006,1406061004,"274151322000068","019011112586793",38.90,32.60,0,335.14,455.67,57.1,53.2,0.380,140185.2,140185.2,17331,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061027,51937.00
07/22/2014 16:30,2,2.148,ACTIVE,215.09,353.77,60.006,1406061004,"274151322000054","019011112586793",28.88,31.30,0,334.24,374.51,62.8,58.7,0.424,199185.2,199185.2,16977,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061029,51938.00
07/22/2014 16:45,1,1.659,ACTIVE,213.7,369.93,60.03,1406061904,"040051121000097","019011112586793",26.24,26,0.281,302.29,449.45,43.3,45.0,0.209,29494.199999988,29505.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061906,51939.00
07/22/2014 16:45,1,1.695,ACTIVE,213.5,394.29,60.03,1406061904,"040051121000095","019011112586793",23.58,25,0.232,310.60,438.65,39.8,29.7,0.121,26392.3,26401.9,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061907,51940.00
07/22/2014 16:45,1,1.049,ACTIVE,213.5,366.17,60.00,1406061904,"033051125000132","019011112586793",34.99,27,0.225,311.66,436.40,36.5,31.8,0.207,27106,27114.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061909,51941.00
07/22/2014 16:45,1,1.057,ACTIVE,213.7,384.65,60.00,1406061904,"033051125000135","019011112586793",34.64,26,0.238,315.93,441.69,36.4,38.1,0.095,24894.699999964,24903.899999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061910,51942.00
07/22/2014 16:45,1,1.677,ACTIVE,213.1,408.87,60.03,1406061904,"040051121000116","019011112586793",25.87,25,0.260,300.46,448.00,43.1,32.8,0.124,28958.499999999,28969.200000047,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061911,51943.00
07/22/2014 16:45,1,1.649,ACTIVE,213.2,325.28,60.00,1406061904,"040051121000068","019011112586793",23.67,25,0.230,313.57,444.73,38.8,38.6,0.297,26791.699999988,26801.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061912,51944.00
07/22/2014 16:45,1,1.220,ACTIVE,213.1,402.57,60.00,1406061904,"033051125000118","019011112586793",39.39,26,0.312,299.83,449.15,47.8,46.2,0.154,33829,33841,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061914,51945.00
07/22/2014 16:45,1,1.226,ACTIVE,213.4,430.78,60.03,1406061904,"033051125000150","019011112586793",38.99,26,0.286,301.50,448.68,47.6,41.1,0.100,32794.1,32806.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061915,51946.00
07/22/2014 16:45,1,1.605,ACTIVE,213.5,330.35,60.03,1406061904,"040051121000185","019011112586793",25.27,26,0.253,303.88,448.34,40.3,40.0,0.317,31776.7,31787.100000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061916,51947.00
07/22/2014 16:45,1,1.608,ACTIVE,213.7,389.60,60.03,1406061904,"040051121000195","019011112586793",25.25,27,0.247,304.07,447.26,40.4,41.9,0.116,29156.800000013,29167.100000025,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061917,51948.00
07/22/2014 16:45,2,1.756,ACTIVE,216.00,353.47,59.996,1406061904,"274151322000083","019011112586793",28.53,30.80,0,335.74,373.61,50.8,47.1,0.336,201292.7,201292.7,16935,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061919,51949.00
07/22/2014 16:45,2,1.855,ACTIVE,216.45,359.18,59.969,1406061904,"274151322000076","019011112586793",29.18,30.80,0,336.94,376.31,54.9,51.0,0.380,208736.2,208736.2,16913,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061920,51950.00
07/22/2014 16:45,2,1.127,ACTIVE,216.00,431.32,59.996,1406061904,"274151322000094","019011112586793",39.86,30.30,0,390.14,448.75,45.8,42.2,0.318,142143.1,142143.1,17284,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061921,51951.00
07/22/2014 16:45,2,1.762,ACTIVE,216.00,356.18,60.028,1406061904,"274151322000052","019011112586793",28.82,31.50,0,334.84,374.21,51.4,47.7,0.340,202019.6,202019.6,16876,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061922,51952.00
07/22/2014 16:45,2,1.775,ACTIVE,216.22,354.67,59.996,1406061904,"274151322000085","019011112586793",28.39,29.50,0,336.64,373.91,51.0,47.3,0.340,201078.5,201078.5,16832,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061923,51953.00
07/22/2014 16:45,2,1.762,ACTIVE,216.00,353.17,59.990,1406061904,"274151322000087","019011112586793",27.77,45.50,0,335.44,373.01,49.5,45.8,0.331,192043.1,192043.1,16873,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061923,51954.00
07/22/2014 16:45,2,1.732,ACTIVE,215.32,354.67,59.996,1406061904,"274151322000088","019011112586793",28.25,30.30,0,335.74,373.61,49.6,46.0,0.323,195149.2,195149.2,16852,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061924,51955.00
07/22/2014 16:45,2,1.850,ACTIVE,216.00,357.38,59.996,1406061904,"274151322000095","019011112586793",28.96,29.50,0,335.14,375.41,54.3,50.5,0.349,206752.6,206752.6,16903,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061925,51956.00
07/22/2014 16:45,2,1.174,ACTIVE,217.13,425.61,59.996,1406061904,"274151322000068","019011112586793",38.98,32.20,0,392.55,450.86,46.8,43.2,0.309,140197.0,140197.0,17332,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061926,51957.00
