ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 16:45,2,1.754,ACTIVE,216.00,355.28,59.996,1406061904,"274151322000054","019011112586793",28.63,30.30,0,335.74,374.51,50.9,47.2,0.340,199198.2,199198.2,16978,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406061927,51958.00
07/22/2014 17:00,1,1.489,ACTIVE,213.9,374.32,60.03,1406062804,"040051121000097","019011112586793",26.25,26,0.251,313.39,443.76,38.9,36.8,0.230,29505.100000024,29512.400000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062806,51959.00
07/22/2014 17:00,1,1.546,ACTIVE,213.4,344.54,60.03,1406062804,"040051121000095","019011112586793",23.50,25,0.204,310.78,440.37,36.1,34.1,0.190,26401.9,26408.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062807,51960.00
07/22/2014 17:00,1,1.024,ACTIVE,214.0,392.21,60.03,1406062804,"033051125000132","019011112586793",30.44,26,0.214,312.78,441.82,31.0,14.6,0.225,27114.400000036,27119.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062809,51961.00
07/22/2014 17:00,1,0.970,ACTIVE,214.1,332.10,60.00,1406062804,"033051125000135","019011112586793",34.51,26,0.199,315.14,444.59,33.3,34.3,0.242,24903.899999964,24910.199999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062810,51962.00
07/22/2014 17:00,1,1.534,ACTIVE,213.7,383.18,60.00,1406062804,"040051121000116","019011112586793",26.08,25,0.228,311.00,441.88,39.8,40.0,0.109,28969.200000047,28976.499999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062811,51963.00
07/22/2014 17:00,1,1.533,ACTIVE,213.9,327.75,60.03,1406062804,"040051121000068","019011112586793",23.51,25,0.224,313.60,442.87,35.8,35.1,0.261,26801.400000036,26807.900000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062813,51964.00
07/22/2014 17:00,1,1.139,ACTIVE,213.7,406.86,60.00,1406062804,"033051125000118","019011112586793",39.19,26,0.274,316.57,443.80,44.4,37.1,0.109,33841,33849.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062814,51965.00
07/22/2014 17:00,1,1.149,ACTIVE,214.2,423.86,60.00,1406062804,"033051125000150","019011112586793",38.89,25,0.267,318.10,444.06,44.4,35.1,0.096,32806.2,32814.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062815,51966.00
07/22/2014 17:00,1,1.487,ACTIVE,214.2,398.34,60.00,1406062804,"040051121000185","019011112586793",25.59,26,0.228,315.02,443.19,37.8,29.4,0.072,31787.100000036,31793.899999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062817,51967.00
07/22/2014 17:00,1,1.497,ACTIVE,213.7,383.86,60.03,1406062804,"040051121000195","019011112586793",25.55,26,0.222,316.95,443.20,38.0,29.9,0.109,29167.100000025,29174.100000025,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062818,51968.00
07/22/2014 17:00,2,1.559,ACTIVE,215.32,344.76,60.033,1406062804,"274151322000083","019011112586793",28.84,29.80,0,333.63,365.80,45.5,42.0,0.323,201301.7,201301.7,16936,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062819,51969.00
07/22/2014 17:00,2,1.662,ACTIVE,216.00,347.46,60.006,1406062804,"274151322000076","019011112586793",29.22,29.80,0,334.54,368.20,49.2,45.6,0.331,208745.9,208745.9,16914,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062820,51970.00
07/22/2014 17:00,2,1.037,ACTIVE,215.54,420.80,60.001,1406062804,"274151322000094","019011112586793",39.16,29.80,0,334.24,440.64,41.2,37.9,0.278,142151.1,142151.1,17285,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062821,51971.00
07/22/2014 17:00,2,1.596,ACTIVE,215.54,347.76,60.006,1406062804,"274151322000052","019011112586793",28.61,30.50,0,333.63,366.10,46.2,42.7,0.318,202028.7,202028.7,16877,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062822,51972.00
07/22/2014 17:00,2,1.557,ACTIVE,216.00,346.86,59.969,1406062804,"274151322000085","019011112586793",29.04,28.80,0,334.84,366.10,45.7,42.2,0.305,201087.5,201087.5,16833,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062823,51973.00
07/22/2014 17:00,2,1.553,ACTIVE,215.54,347.16,60.006,1406062804,"274151322000087","019011112586793",28.21,43.40,0,333.63,365.19,44.4,41.0,0.305,192051.8,192051.8,16874,0,0,0,L,1151911521,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062824,51974.00
07/22/2014 17:00,2,1.551,ACTIVE,215.32,346.26,60.006,1406062804,"274151322000088","019011112586793",28.29,29.00,0,333.93,365.80,44.5,41.0,0.296,195157.9,195157.9,16853,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062825,51975.00
07/22/2014 17:00,2,1.646,ACTIVE,215.32,346.26,60.001,1406062804,"274151322000095","019011112586793",29.18,28.80,0,333.93,367.30,48.7,45.0,0.323,206762.2,206762.2,16904,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062825,51976.00
07/22/2014 17:00,2,1.023,ACTIVE,216.45,427.11,60.001,1406062804,"274151322000068","019011112586793",39.72,31.50,0,333.03,441.24,40.8,37.5,0.265,140205.1,140205.1,17333,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062826,51977.00
07/22/2014 17:00,2,1.566,ACTIVE,215.09,345.96,60.001,1406062804,"274151322000054","019011112586793",28.73,29.30,0,333.93,366.10,45.6,42.1,0.314,199207.1,199207.1,16979,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406062827,51978.00
07/22/2014 17:15,1,1.043,ACTIVE,213.6,404.21,60.00,1406063704,"040051121000097","019011112586793",25.86,25,0.169,314.10,443.55,26.8,15.3,0.098,29512.400000036,29519.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063706,51979.00
07/22/2014 17:15,1,1.125,ACTIVE,213.2,340.13,60.00,1406063704,"040051121000095","019011112586793",22.63,24,0.192,310.77,440.40,25.3,19.9,0.151,26408.2,26414.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063707,51980.00
07/22/2014 17:15,1,0.657,ACTIVE,213.9,390.39,60.00,1406063704,"033051125000132","019011112586793",34.88,26,0.131,315.47,441.50,22.8,13.3,0.021,27119.800000012,27125.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063709,51981.00
07/22/2014 17:15,1,0.681,ACTIVE,214.0,325.91,60.00,1406063704,"033051125000135","019011112586793",33.70,25,0.147,316.25,444.49,22.8,20.6,0.242,24910.199999964,24916.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063710,51982.00
07/22/2014 17:15,1,1.084,ACTIVE,213.3,384.93,60.03,1406063704,"040051121000116","019011112586793",25.54,24,0.228,309.74,442.63,27.5,24.2,0.051,28976.499999999,28983.900000035,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063711,51983.00
07/22/2014 17:15,1,1.069,ACTIVE,213.9,365.21,60.00,1406063704,"040051121000068","019011112586793",23.04,24,0.203,313.43,443.19,24.5,25.1,0.076,26807.900000036,26814.600000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063712,51984.00
07/22/2014 17:15,1,0.793,ACTIVE,213.7,417.40,60.00,1406063704,"033051125000118","019011112586793",38.73,25,0.202,318.59,443.81,30.5,28.7,0.021,33849.400000036,33858.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063714,51985.00
07/22/2014 17:15,1,0.795,ACTIVE,213.6,396.44,60.03,1406063704,"033051125000150","019011112586793",38.72,25,0.237,319.94,444.15,30.6,30.8,0.043,32814.5,32823.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063715,51986.00
07/22/2014 17:15,1,1.030,ACTIVE,213.8,374.74,60.03,1406063704,"040051121000185","019011112586793",24.88,25,0.215,314.61,443.45,25.5,30.0,0.061,31793.899999988,31800.800000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063716,51987.00
07/22/2014 17:15,1,1.035,ACTIVE,213.8,328.89,60.00,1406063704,"040051121000195","019011112586793",24.67,25,0.159,315.93,443.23,25.4,22.0,0.279,29174.100000025,29181.100000025,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063718,51988.00
07/22/2014 17:15,2,1.107,ACTIVE,215.54,345.66,59.990,1406063704,"274151322000083","019011112586793",28.15,28.80,0,334.84,365.49,31.6,28.6,0.203,201310.8,201310.8,16937,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063718,51989.00
07/22/2014 17:15,2,1.180,ACTIVE,216.45,343.55,60.001,1406063704,"274151322000076","019011112586793",28.55,29.00,0,336.64,367.30,34.2,31.1,0.230,208755.9,208755.9,16915,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063719,51990.00
07/22/2014 17:15,2,0.744,ACTIVE,215.77,406.67,59.996,1406063704,"274151322000094","019011112586793",37.73,29.00,0,334.24,441.24,28.4,25.4,0.186,142159.4,142159.4,17286,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063720,51991.00
07/22/2014 17:15,2,1.119,ACTIVE,215.77,345.96,60.006,1406063704,"274151322000052","019011112586793",28.47,29.50,0,334.54,365.80,32.3,29.2,0.208,202038.0,202038.0,16878,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063721,51992.00
07/22/2014 17:15,2,1.102,ACTIVE,216.22,342.65,60.006,1406063704,"274151322000085","019011112586793",28.37,28.00,0,335.74,365.80,31.7,28.7,0.203,201096.7,201096.7,16834,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063722,51993.00
07/22/2014 17:15,2,1.100,ACTIVE,215.77,342.05,60.001,1406063704,"274151322000087","019011112586793",27.73,41.50,0,334.24,364.89,30.9,27.9,0.194,192060.8,192060.8,16875,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063723,51994.00
07/22/2014 17:15,2,1.094,ACTIVE,215.77,346.56,59.996,1406063704,"274151322000088","019011112586793",27.73,28.50,0,334.24,364.89,30.8,27.8,0.194,195166.9,195166.9,16854,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063724,51995.00
07/22/2014 17:15,2,1.164,ACTIVE,215.77,342.05,60.006,1406063704,"274151322000095","019011112586793",28.53,28.00,0,334.84,366.70,33.7,30.6,0.208,206772.0,206772.0,16905,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063725,51996.00
07/22/2014 17:15,2,0.740,ACTIVE,216.45,415.09,59.990,1406063704,"274151322000068","019011112586793",38.53,31.00,0,333.63,442.74,28.9,26.0,0.177,140213.4,140213.4,17334,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063726,51997.00
07/22/2014 17:15,2,1.096,ACTIVE,215.77,348.06,60.001,1406063704,"274151322000054","019011112586793",28.45,28.50,0,335.14,365.80,31.6,28.6,0.203,199216.3,199216.3,16980,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406063727,51998.00
07/22/2014 17:30,1,1.293,ACTIVE,213.8,362.86,60.00,1406064604,"040051121000097","019011112586793",26.05,25,0.200,313.80,443.49,33.5,34.1,0.214,29519.900000036,29527,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064606,51999.00
07/22/2014 17:30,1,1.364,ACTIVE,213.4,353.29,60.03,1406064604,"040051121000095","019011112586793",22.93,24,0.253,313.50,440.36,31.1,32.4,0.196,26414.7,26421,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064607,52000.00
07/22/2014 17:30,1,0.885,ACTIVE,213.5,355.89,60.00,1406064604,"033051125000132","019011112586793",30.13,25,0.203,313.34,439.88,26.5,31.4,0.118,27125.600000024,27130.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064609,52001.00
07/22/2014 17:30,1,0.828,ACTIVE,213.8,397.16,60.03,1406064604,"033051125000135","019011112586793",34.51,25,0.223,319.44,444.47,28.4,26.3,0.056,24916.599999964,24922.799999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064610,52002.00
07/22/2014 17:30,1,1.311,ACTIVE,213.1,360.32,60.00,1406064604,"040051121000116","019011112586793",26.04,23,0.194,309.94,441.97,33.9,25.4,0.210,28983.900000035,28991.100000023,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064612,52003.00
07/22/2014 17:30,1,1.316,ACTIVE,213.5,392.26,60.03,1406064604,"040051121000068","019011112586793",23.09,24,0.218,316.14,443.05,30.2,17.8,0.179,26814.600000024,26821,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064613,52004.00
07/22/2014 17:30,1,0.966,ACTIVE,213.5,398.79,60.03,1406064604,"033051125000118","019011112586793",39.12,25,0.228,314.07,443.85,37.6,29.3,0.075,33858.199999988,33866.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064615,52005.00
07/22/2014 17:30,1,0.962,ACTIVE,213.3,373.44,60.03,1406064604,"033051125000150","019011112586793",39.30,24,0.237,315.81,444.09,37.6,38.8,0.233,32823.3,32831.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064616,52006.00
07/22/2014 17:30,1,1.264,ACTIVE,213.7,360.43,60.03,1406064604,"040051121000185","019011112586793",25.25,24,0.239,315.26,443.30,31.7,29.3,0.122,31800.800000024,31807.600000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064617,52007.00
07/22/2014 17:30,1,1.267,ACTIVE,213.7,340.51,60.00,1406064604,"040051121000195","019011112586793",25.11,25,0.222,316.53,443.26,31.6,28.5,0.221,29181.100000025,29187.900000037,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064619,52008.00
07/22/2014 17:30,2,1.357,ACTIVE,215.32,346.26,60.012,1406064604,"274151322000083","019011112586793",28.63,28.50,0,335.44,363.09,39.4,36.1,0.283,201319.7,201319.7,16938,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064620,52009.00
07/22/2014 17:30,2,1.434,ACTIVE,216.22,350.17,60.017,1406064604,"274151322000076","019011112586793",29.32,28.30,0,336.04,365.19,42.6,39.2,0.287,208765.5,208765.5,16916,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064621,52010.00
07/22/2014 17:30,2,0.879,ACTIVE,215.54,420.80,60.006,1406064604,"274151322000094","019011112586793",39.36,29.00,0,336.94,436.73,34.8,31.6,0.239,142167.3,142167.3,17287,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064622,52011.00
07/22/2014 17:30,2,1.367,ACTIVE,215.09,348.36,60.012,1406064604,"274151322000052","019011112586793",28.84,29.00,0,335.14,363.39,40.0,36.7,0.265,202047.0,202047.0,16879,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064622,52012.00
07/22/2014 17:30,2,1.367,ACTIVE,215.77,345.36,60.012,1406064604,"274151322000085","019011112586793",28.55,27.50,0,336.34,363.69,39.5,36.2,0.265,201105.6,201105.6,16835,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064623,52013.00
07/22/2014 17:30,2,1.367,ACTIVE,215.32,344.15,60.012,1406064604,"274151322000087","019011112586793",27.83,40.40,0,335.14,362.79,38.5,35.3,0.261,192069.4,192069.4,16876,0,0,0,L,1151911521,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064624,52014.00
07/22/2014 17:30,2,1.342,ACTIVE,214.64,346.86,60.017,1406064604,"274151322000088","019011112586793",28.21,28.00,0,335.44,362.79,38.4,35.1,0.256,195175.5,195175.5,16855,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064625,52015.00
07/22/2014 17:30,2,1.432,ACTIVE,215.32,345.06,60.012,1406064604,"274151322000095","019011112586793",28.94,27.80,0,335.14,364.59,42.0,38.6,0.278,206781.5,206781.5,16906,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064626,52016.00
07/22/2014 17:30,2,0.896,ACTIVE,216.22,420.20,60.017,1406064604,"274151322000068","019011112586793",39.24,30.50,0,338.14,441.54,35.4,32.2,0.221,140221.5,140221.5,17335,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064627,52017.00
07/22/2014 17:30,2,1.365,ACTIVE,214.87,347.76,60.033,1406064604,"274151322000054","019011112586793",28.55,28.30,0,335.14,363.69,39.5,36.2,0.265,199225.1,199225.1,16981,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406064628,52018.00
07/22/2014 17:45,1,1.234,ACTIVE,213.7,356.82,60.00,1406065504,"040051121000097","019011112586793",26.34,24,0.206,312.26,443.68,32.3,32.4,0.133,29527,29533.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065507,52019.00
07/22/2014 17:45,1,1.310,ACTIVE,213.5,389.92,60.00,1406065504,"040051121000095","019011112586793",22.93,23,0.223,311.54,440.46,29.9,33.0,0.053,26421,26426.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065508,52020.00
07/22/2014 17:45,1,0.841,ACTIVE,214.0,378.29,60.03,1406065504,"033051125000132","019011112586793",30.59,25,0.142,312.97,443.27,25.6,12.0,0.177,27130.900000036,27135.800000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065509,52021.00
07/22/2014 17:45,1,0.779,ACTIVE,213.8,371.35,60.00,1406065504,"033051125000135","019011112586793",34.81,24,0.237,317.75,444.57,26.9,23.2,0.103,24922.799999964,24928.099999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065510,52022.00
07/22/2014 17:45,1,1.254,ACTIVE,212.8,382.29,60.00,1406065504,"040051121000116","019011112586793",25.68,23,0.202,314.58,442.00,32.0,19.0,0.259,28991.100000023,28997.300000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065512,52023.00
07/22/2014 17:45,1,1.236,ACTIVE,212.9,347.74,60.00,1406065504,"040051121000068","019011112586793",23.12,24,0.205,316.01,443.11,28.4,35.0,0.202,26821,26826.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065513,52024.00
07/22/2014 17:45,1,0.897,ACTIVE,213.0,327.09,60.03,1406065504,"033051125000118","019011112586793",39.33,24,0.229,313.58,443.84,35.1,36.4,0.280,33866.600000024,33873.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065515,52025.00
07/22/2014 17:45,1,0.898,ACTIVE,213.8,366.50,60.00,1406065504,"033051125000150","019011112586793",39.12,24,0.220,313.78,444.07,34.9,27.4,0.223,32831.7,32838.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065516,52026.00
07/22/2014 17:45,1,1.198,ACTIVE,213.5,350.30,60.00,1406065504,"040051121000185","019011112586793",24.34,24,0.249,315.83,443.11,29.0,35.2,0.211,31807.600000036,31813.399999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065517,52027.00
07/22/2014 17:45,1,1.174,ACTIVE,213.5,393.31,60.00,1406065504,"040051121000195","019011112586793",24.68,24,0.219,317.61,443.33,28.8,33.8,0.061,29187.900000037,29193.900000037,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065518,52028.00
07/22/2014 17:45,2,1.305,ACTIVE,215.32,343.85,59.990,1406065504,"274151322000083","019011112586793",28.77,27.80,0,334.24,363.99,37.9,34.7,0.270,201327.5,201327.5,16939,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065519,52029.00
07/22/2014 17:45,2,1.393,ACTIVE,216.00,345.06,59.990,1406065504,"274151322000076","019011112586793",29.18,27.80,0,334.84,366.40,41.2,37.8,0.278,208774.0,208774.0,16917,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065520,52030.00
07/22/2014 17:45,2,0.834,ACTIVE,215.32,425.91,59.990,1406065504,"274151322000094","019011112586793",39.86,28.50,0,333.03,440.64,33.3,30.2,0.225,142174.3,142174.3,17288,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065521,52031.00
07/22/2014 17:45,2,1.340,ACTIVE,215.32,346.86,59.996,1406065504,"274151322000052","019011112586793",28.55,28.30,0,333.33,363.99,38.8,35.5,0.265,202055.0,202055.0,16880,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065522,52032.00
07/22/2014 17:45,2,1.318,ACTIVE,215.54,347.46,59.996,1406065504,"274151322000085","019011112586793",28.73,27.00,0,334.54,363.99,38.3,35.1,0.247,201113.5,201113.5,16836,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065523,52033.00
07/22/2014 17:45,2,1.326,ACTIVE,215.09,344.15,59.990,1406065504,"274151322000087","019011112586793",27.71,39.30,0,334.24,363.39,37.2,34.0,0.252,192077.1,192077.1,16877,0,0,0,L,1151911521,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065524,52034.00
07/22/2014 17:45,2,1.285,ACTIVE,215.09,344.45,59.990,1406065504,"274151322000088","019011112586793",28.51,27.30,0,333.93,363.69,37.0,33.8,0.247,195183.0,195183.0,16856,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065525,52035.00
07/22/2014 17:45,2,1.383,ACTIVE,215.32,344.15,59.990,1406065504,"274151322000095","019011112586793",28.86,27.30,0,333.63,364.89,40.5,37.1,0.270,206789.8,206789.8,16907,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065526,52036.00
07/22/2014 17:45,2,0.877,ACTIVE,216.22,423.20,59.985,1406065504,"274151322000068","019011112586793",39.26,29.80,0,333.33,441.84,34.5,31.4,0.221,140228.6,140228.6,17336,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065527,52037.00
07/22/2014 17:45,2,1.305,ACTIVE,215.32,347.16,59.990,1406065504,"274151322000054","019011112586793",28.86,27.50,0,333.33,364.59,38.1,34.9,0.256,199233.0,199233.0,16982,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406065528,52038.00
07/22/2014 18:00,1,0.859,ACTIVE,213.2,373.97,60.03,1406066404,"040051121000097","019011112586793",25.60,23,0.185,313.74,443.32,21.9,28.8,0.040,29533.300000012,29538.600000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066407,52039.00
07/22/2014 18:00,1,0.927,ACTIVE,213.1,365.48,60.07,1406066404,"040051121000095","019011112586793",22.65,23,0.152,312.10,438.21,20.9,11.6,0.044,26426.4,26431,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066408,52040.00
07/22/2014 18:00,1,0.550,ACTIVE,213.4,377.82,60.03,1406066404,"033051125000132","019011112586793",34.12,24,0.141,314.26,440.28,18.6,12.5,0.189,27135.800000012,27140.100000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066409,52041.00
07/22/2014 18:00,1,0.542,ACTIVE,213.5,390.52,60.03,1406066404,"033051125000135","019011112586793",34.27,23,0.149,316.97,442.47,18.5,11.3,0.015,24928.099999964,24932.699999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066411,52042.00
07/22/2014 18:00,1,0.889,ACTIVE,213.0,358.61,60.03,1406066404,"040051121000116","019011112586793",25.20,22,0.181,310.01,441.43,22.3,19.8,0.252,28997.300000011,29002.499999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066412,52043.00
07/22/2014 18:00,1,0.859,ACTIVE,213.7,390.25,60.03,1406066404,"040051121000068","019011112586793",22.97,23,0.154,314.85,440.88,19.6,14.9,0.117,26826.5,26831.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066414,52044.00
07/22/2014 18:00,1,0.639,ACTIVE,213.5,343.19,60.07,1406066404,"033051125000118","019011112586793",38.43,23,0.176,312.88,444.00,24.4,28.6,0.189,33873.800000012,33880,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066415,52045.00
07/22/2014 18:00,1,0.635,ACTIVE,213.6,408.83,60.07,1406066404,"033051125000150","019011112586793",38.92,23,0.155,315.00,444.03,24.5,13.0,0.070,32838.9,32845.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066416,52046.00
07/22/2014 18:00,1,0.825,ACTIVE,213.3,426.90,60.07,1406066404,"040051121000185","019011112586793",24.53,23,0.158,314.64,441.37,20.1,16.1,0.010,31813.399999988,31818.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066418,52047.00
07/22/2014 18:00,1,0.815,ACTIVE,213.1,354.88,60.07,1406066404,"040051121000195","019011112586793",24.45,23,0.171,316.98,441.44,19.8,21.3,0.105,29193.900000037,29198.800000013,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066419,52048.00
07/22/2014 18:00,2,0.900,ACTIVE,214.87,345.66,60.033,1406066404,"274151322000083","019011112586793",28.31,26.80,0,334.54,358.88,25.9,23.0,0.172,201334.2,201334.2,16940,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066420,52049.00
07/22/2014 18:00,2,0.957,ACTIVE,215.32,343.25,60.022,1406066404,"274151322000076","019011112586793",28.88,26.80,0,335.44,360.08,28.0,25.1,0.194,208781.3,208781.3,16918,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066421,52050.00
07/22/2014 18:00,2,0.609,ACTIVE,214.87,399.76,60.022,1406066404,"274151322000094","019011112586793",37.59,27.80,0,333.03,435.83,23.2,20.5,0.150,142180.3,142180.3,17289,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066422,52051.00
07/22/2014 18:00,2,0.945,ACTIVE,214.87,344.15,60.043,1406066404,"274151322000052","019011112586793",27.79,27.00,0,334.54,358.88,26.6,23.8,0.168,202061.9,202061.9,16881,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066423,52052.00
07/22/2014 18:00,2,0.904,ACTIVE,215.32,341.75,60.049,1406066404,"274151322000085","019011112586793",28.43,26.30,0,335.44,358.58,26.1,23.2,0.164,201120.3,201120.3,16837,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066424,52053.00
07/22/2014 18:00,2,0.904,ACTIVE,215.09,344.15,60.012,1406066404,"274151322000087","019011112586793",27.79,38.00,0,334.84,357.68,25.5,22.7,0.159,192083.6,192083.6,16878,0,0,0,L,1151911521,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066425,52054.00
07/22/2014 18:00,2,0.891,ACTIVE,214.64,345.36,60.033,1406066404,"274151322000088","019011112586793",27.81,26.30,0,334.54,357.98,25.1,22.3,0.155,195189.6,195189.6,16857,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066426,52055.00
07/22/2014 18:00,2,0.941,ACTIVE,214.87,345.36,60.017,1406066404,"274151322000095","019011112586793",28.77,26.30,0,334.84,359.18,27.5,24.6,0.177,206797.0,206797.0,16908,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066426,52056.00
07/22/2014 18:00,2,0.617,ACTIVE,216.00,408.78,60.028,1406066404,"274151322000068","019011112586793",38.07,28.50,0,333.33,430.12,23.8,21.0,0.155,140234.8,140234.8,17337,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066427,52057.00
07/22/2014 18:00,2,0.900,ACTIVE,214.64,341.15,60.028,1406066404,"274151322000054","019011112586793",28.37,26.80,0,334.24,358.58,25.9,23.1,0.168,199239.7,199239.7,16983,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406066429,52058.00
07/22/2014 18:15,1,1.412,ACTIVE,214.6,338.36,60.00,1406067304,"040051121000097","019011112586793",22.29,23,0.200,314.65,443.38,31.3,22.0,0.333,29538.600000024,29545,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067307,52059.00
07/22/2014 18:15,1,1.389,ACTIVE,214.1,417.38,60.00,1406067304,"040051121000095","019011112586793",23.25,22,0.225,311.48,440.42,32.1,31.1,0.018,26431,26436.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067308,52060.00
07/22/2014 18:15,1,0.907,ACTIVE,214.3,328.13,60.00,1406067304,"033051125000132","019011112586793",30.80,23,0.194,314.97,441.79,27.8,33.6,0.274,27140.100000024,27145.100000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067309,52061.00
07/22/2014 18:15,1,0.851,ACTIVE,214.3,399.52,60.03,1406067304,"033051125000135","019011112586793",34.69,23,0.258,317.81,444.45,29.3,35.7,0.056,24932.699999964,24938.099999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067311,52062.00
07/22/2014 18:15,1,1.353,ACTIVE,214.2,363.94,60.00,1406067304,"040051121000116","019011112586793",26.05,22,0.203,310.77,441.71,35.0,26.2,0.201,29002.499999999,29008.700000047,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067312,52063.00
07/22/2014 18:15,1,1.326,ACTIVE,214.4,396.56,60.00,1406067304,"040051121000068","019011112586793",23.74,23,0.225,317.11,443.14,31.3,29.6,0.041,26831.100000024,26836.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067313,52064.00
07/22/2014 18:15,1,0.990,ACTIVE,214.4,401.36,60.00,1406067304,"033051125000118","019011112586793",39.29,23,0.232,313.86,443.81,38.7,35.9,0.075,33880,33887.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067314,52065.00
07/22/2014 18:15,1,0.998,ACTIVE,214.5,379.76,60.00,1406067304,"033051125000150","019011112586793",39.11,23,0.235,316.19,443.91,38.8,39.8,0.161,32845.2,32852.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067316,52066.00
07/22/2014 18:15,1,1.300,ACTIVE,214.2,381.68,60.00,1406067304,"040051121000185","019011112586793",25.37,22,0.189,315.12,443.30,32.8,24.9,0.110,31818.2,31824.100000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067317,52067.00
07/22/2014 18:15,1,1.301,ACTIVE,214.3,383.83,60.00,1406067304,"040051121000195","019011112586793",25.27,23,0.192,316.89,442.97,32.7,31.7,0.070,29198.800000013,29204.900000037,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067318,52068.00
07/22/2014 18:15,2,1.400,ACTIVE,216.22,345.66,59.980,1406067304,"274151322000083","019011112586793",28.65,26.50,0,335.14,365.19,40.7,37.3,0.274,201342.1,201342.1,16941,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067319,52069.00
07/22/2014 18:15,2,1.484,ACTIVE,216.67,349.56,59.985,1406067304,"274151322000076","019011112586793",29.26,26.30,0,335.74,366.70,44.0,40.5,0.305,208790.0,208790.0,16919,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067320,52070.00
07/22/2014 18:15,2,0.922,ACTIVE,216.45,415.99,59.990,1406067304,"274151322000094","019011112586793",39.10,27.30,0,334.54,439.13,36.0,32.8,0.243,142187.4,142187.4,17290,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067321,52071.00
07/22/2014 18:15,2,1.432,ACTIVE,216.00,345.96,59.985,1406067304,"274151322000052","019011112586793",28.55,26.50,0,331.23,364.59,41.4,38.0,0.270,202070.0,202070.0,16882,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067322,52072.00
07/22/2014 18:15,2,1.404,ACTIVE,216.67,345.96,59.996,1406067304,"274151322000085","019011112586793",28.71,26.00,0,332.73,365.19,40.8,37.5,0.261,201128.2,201128.2,16838,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067323,52073.00
07/22/2014 18:15,2,1.396,ACTIVE,216.45,348.36,59.985,1406067304,"274151322000087","019011112586793",28.19,37.30,0,335.14,364.29,39.8,36.5,0.256,192091.4,192091.4,16879,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067324,52074.00
07/22/2014 18:15,2,1.379,ACTIVE,216.00,345.36,59.985,1406067304,"274151322000088","019011112586793",28.39,25.80,0,334.84,364.29,39.6,36.3,0.261,195197.3,195197.3,16858,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067325,52075.00
07/22/2014 18:15,2,1.471,ACTIVE,216.22,347.76,59.985,1406067304,"274151322000095","019011112586793",29.08,26.00,0,334.84,366.10,43.3,39.9,0.270,206805.5,206805.5,16909,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067326,52076.00
07/22/2014 18:15,2,0.910,ACTIVE,217.13,425.61,59.990,1406067304,"274151322000068","019011112586793",39.72,28.30,0,334.24,444.54,36.7,33.5,0.239,140242.0,140242.0,17338,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067327,52077.00
07/22/2014 18:15,2,1.402,ACTIVE,216.22,346.26,59.975,1406067304,"274151322000054","019011112586793",28.67,26.50,0,334.84,365.19,40.7,37.3,0.261,199247.7,199247.7,16984,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406067328,52078.00
07/22/2014 18:30,1,0.935,ACTIVE,214.4,326.00,60.00,1406068204,"040051121000097","019011112586793",25.85,23,0.188,314.65,443.36,24.0,12.5,0.247,29545,29550.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068206,52079.00
07/22/2014 18:30,1,1.000,ACTIVE,213.5,382.43,60.00,1406068204,"040051121000095","019011112586793",23.01,22,0.179,312.60,440.19,22.9,16.7,0.219,26436.5,26441.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068208,52080.00
07/22/2014 18:30,1,0.615,ACTIVE,213.9,347.79,60.00,1406068204,"033051125000132","019011112586793",33.66,23,0.168,313.83,440.15,20.6,24.2,0.134,27145.100000024,27149.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068210,52081.00
07/22/2014 18:30,1,0.601,ACTIVE,213.9,349.90,60.00,1406068204,"033051125000135","019011112586793",34.21,23,0.199,317.95,444.13,20.4,15.3,0.159,24938.099999964,24942.899999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068211,52082.00
07/22/2014 18:30,1,0.959,ACTIVE,213.6,387.75,60.00,1406068204,"040051121000116","019011112586793",25.97,22,0.146,310.18,441.95,24.8,19.8,0.027,29008.700000047,29014.400000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068212,52083.00
07/22/2014 18:30,1,0.959,ACTIVE,213.8,334.64,60.00,1406068204,"040051121000068","019011112586793",23.01,23,0.187,316.84,443.00,21.9,25.6,0.189,26836.800000012,26841.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068214,52084.00
07/22/2014 18:30,1,0.704,ACTIVE,213.2,378.40,60.00,1406068204,"033051125000118","019011112586793",38.96,23,0.213,315.26,443.58,27.3,26.3,0.080,33887.400000036,33894.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068215,52085.00
07/22/2014 18:30,1,0.710,ACTIVE,213.8,423.36,60.00,1406068204,"033051125000150","019011112586793",39.05,22,0.170,316.65,443.62,27.6,23.0,0.072,32852.7,32859.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068216,52086.00
07/22/2014 18:30,1,0.924,ACTIVE,213.9,392.09,60.00,1406068204,"040051121000185","019011112586793",24.82,23,0.130,316.69,443.15,22.8,13.0,0.081,31824.100000036,31829.399999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068218,52087.00
07/22/2014 18:30,1,0.915,ACTIVE,214.5,368.35,60.00,1406068204,"040051121000195","019011112586793",24.83,23,0.197,317.63,442.96,22.6,25.9,0.060,29204.900000037,29210.100000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068219,52088.00
07/22/2014 18:30,2,0.986,ACTIVE,215.77,341.75,59.969,1406068204,"274151322000083","019011112586793",28.41,26.00,0,335.74,360.99,28.4,25.4,0.186,201349.3,201349.3,16942,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068220,52089.00
07/22/2014 18:30,2,1.045,ACTIVE,216.67,342.95,59.985,1406068204,"274151322000076","019011112586793",29.00,25.80,0,336.64,363.09,30.7,27.7,0.208,208797.8,208797.8,16920,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068221,52090.00
07/22/2014 18:30,2,0.670,ACTIVE,216.22,404.87,59.980,1406068204,"274151322000094","019011112586793",38.05,27.00,0,334.24,437.33,25.9,23.1,0.168,142193.8,142193.8,17291,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068222,52091.00
07/22/2014 18:30,2,1.002,ACTIVE,215.77,342.65,59.980,1406068204,"274151322000052","019011112586793",28.67,26.30,0,335.14,361.59,29.1,26.1,0.186,202077.4,202077.4,16883,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068223,52092.00
07/22/2014 18:30,2,1.000,ACTIVE,216.22,343.55,59.980,1406068204,"274151322000085","019011112586793",28.15,25.50,0,336.64,361.29,28.5,25.6,0.181,201135.5,201135.5,16839,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068224,52093.00
07/22/2014 18:30,2,0.990,ACTIVE,216.22,342.05,59.985,1406068204,"274151322000087","019011112586793",27.79,36.30,0,335.44,360.69,27.9,25.0,0.177,192098.5,192098.5,16880,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068224,52094.00
07/22/2014 18:30,2,0.965,ACTIVE,215.77,345.96,60.001,1406068204,"274151322000088","019011112586793",28.09,25.50,0,335.44,360.99,27.4,24.6,0.177,195204.3,195204.3,16859,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068225,52095.00
07/22/2014 18:30,2,1.033,ACTIVE,215.77,345.96,59.985,1406068204,"274151322000095","019011112586793",28.77,25.80,0,334.54,362.19,30.1,27.1,0.194,206813.2,206813.2,16910,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068226,52096.00
07/22/2014 18:30,2,0.678,ACTIVE,216.67,407.87,59.980,1406068204,"274151322000068","019011112586793",38.13,27.80,0,334.54,442.14,26.2,23.3,0.164,140248.6,140248.6,17339,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068227,52097.00
07/22/2014 18:30,2,0.986,ACTIVE,215.77,344.45,59.980,1406068204,"274151322000054","019011112586793",28.47,26.00,0,335.14,362.19,28.4,25.5,0.186,199254.9,199254.9,16985,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406068228,52098.00
07/22/2014 18:45,1,1.069,ACTIVE,215.0,418.68,60.03,1406069104,"040051121000097","019011112586793",26.17,23,0.173,317.31,441.61,27.8,26.2,0.021,29550.699999988,29555.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069106,52099.00
07/22/2014 18:45,1,1.134,ACTIVE,214.0,374.19,60.03,1406069104,"040051121000095","019011112586793",23.14,22,0.171,311.04,438.39,26.1,13.1,0.191,26441.5,26445.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069107,52100.00
07/22/2014 18:45,1,0.729,ACTIVE,214.3,397.85,60.03,1406069104,"033051125000132","019011112586793",31.47,23,0.132,314.90,440.09,22.8,10.3,0.014,27149.600000024,27153.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069109,52101.00
07/22/2014 18:45,1,0.686,ACTIVE,214.9,417.78,60.03,1406069104,"033051125000135","019011112586793",34.56,23,0.139,317.42,442.47,23.5,11.4,0.030,24942.899999964,24947.099999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069110,52102.00
07/22/2014 18:45,1,1.095,ACTIVE,214.4,385.85,60.03,1406069104,"040051121000116","019011112586793",26.03,22,0.176,311.88,439.69,28.3,13.1,0.142,29014.400000035,29019.200000047,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069111,52103.00
07/22/2014 18:45,1,1.095,ACTIVE,214.9,416.84,60.00,1406069104,"040051121000068","019011112586793",23.09,22,0.156,315.97,441.09,25.1,11.9,0.049,26841.800000012,26846.100000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069112,52104.00
