ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 18:45,1,0.810,ACTIVE,214.5,325.65,60.00,1406069104,"033051125000118","019011112586793",38.74,23,0.224,316.79,443.87,31.2,30.0,0.250,33894.100000024,33899.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069114,52105.00
07/22/2014 18:45,1,0.810,ACTIVE,214.2,338.67,60.00,1406069104,"033051125000150","019011112586793",38.98,22,0.229,317.06,443.83,31.4,30.1,0.237,32859.3,32865.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069115,52106.00
07/22/2014 18:45,1,1.061,ACTIVE,214.8,377.28,60.03,1406069104,"040051121000185","019011112586793",24.88,22,0.197,315.50,441.23,26.2,23.8,0.066,31829.399999988,31834.000000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069116,52107.00
07/22/2014 18:45,1,1.054,ACTIVE,214.8,370.69,60.03,1406069104,"040051121000195","019011112586793",24.80,23,0.157,319.24,441.63,26.0,18.9,0.232,29210.100000025,29214.699999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069118,52108.00
07/22/2014 18:45,2,1.127,ACTIVE,215.32,347.46,60.012,1406069104,"274151322000083","019011112586793",28.65,25.80,0,331.83,356.48,32.7,29.6,0.230,201355.5,201355.5,16943,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069118,52109.00
07/22/2014 18:45,2,1.203,ACTIVE,216.00,342.95,60.012,1406069104,"274151322000076","019011112586793",29.06,25.50,0,335.74,357.98,35.4,32.2,0.234,208804.6,208804.6,16921,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069119,52110.00
07/22/2014 18:45,2,0.754,ACTIVE,215.54,416.59,60.012,1406069104,"274151322000094","019011112586793",38.65,26.80,0,336.04,432.82,29.6,26.6,0.203,142199.3,142199.3,17292,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069120,52111.00
07/22/2014 18:45,2,1.156,ACTIVE,215.09,343.25,60.006,1406069104,"274151322000052","019011112586793",28.53,25.80,0,334.54,357.08,33.4,30.3,0.217,202083.8,202083.8,16884,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069121,52112.00
07/22/2014 18:45,2,1.135,ACTIVE,215.54,344.45,60.006,1406069104,"274151322000085","019011112586793",28.53,25.50,0,335.44,356.48,32.8,29.7,0.217,201141.7,201141.7,16840,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069122,52113.00
07/22/2014 18:45,2,1.141,ACTIVE,215.32,346.26,60.006,1406069104,"274151322000087","019011112586793",27.75,35.80,0,332.13,356.18,32.1,29.1,0.203,192104.6,192104.6,16881,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069123,52114.00
07/22/2014 18:45,2,1.117,ACTIVE,214.87,344.76,60.022,1406069104,"274151322000088","019011112586793",27.99,25.30,0,330.93,355.88,31.7,28.6,0.208,195210.2,195210.2,16860,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069124,52115.00
07/22/2014 18:45,2,1.182,ACTIVE,215.32,350.17,60.006,1406069104,"274151322000095","019011112586793",29.02,25.50,0,334.84,357.08,34.8,31.6,0.225,206819.8,206819.8,16911,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069125,52116.00
07/22/2014 18:45,2,0.748,ACTIVE,216.45,422.00,60.006,1406069104,"274151322000068","019011112586793",39.28,27.50,0,334.54,429.52,30.2,27.2,0.194,140254.3,140254.3,17340,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069126,52117.00
07/22/2014 18:45,2,1.127,ACTIVE,215.09,345.36,60.001,1406069104,"274151322000054","019011112586793",28.67,25.80,0,330.93,356.48,32.7,29.7,0.221,199261.1,199261.1,16986,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406069127,52118.00
07/22/2014 19:00,1,0.817,ACTIVE,213.9,331.28,60.03,1406070004,"040051121000097","019011112586793",25.54,23,0.193,314.21,441.60,20.7,24.6,0.269,29555.600000024,29561,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070007,52119.00
07/22/2014 19:00,1,0.882,ACTIVE,213.7,401.70,60.03,1406070004,"040051121000095","019011112586793",22.70,22,0.138,311.39,438.54,19.9,13.1,0.004,26445.7,26450.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070008,52120.00
07/22/2014 19:00,1,0.523,ACTIVE,214.2,409.20,60.03,1406070004,"033051125000132","019011112586793",34.16,23,0.131,314.92,440.44,17.8,14.0,0.003,27153.600000024,27157.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070009,52121.00
07/22/2014 19:00,1,0.523,ACTIVE,213.9,346.68,60.03,1406070004,"033051125000135","019011112586793",33.80,23,0.168,319.27,442.40,17.6,11.9,0.111,24947.099999964,24951.599999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070011,52122.00
07/22/2014 19:00,1,0.846,ACTIVE,213.6,359.05,60.03,1406070004,"040051121000116","019011112586793",25.35,22,0.163,311.94,439.75,21.3,15.7,0.081,29019.200000047,29024.499999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070012,52123.00
07/22/2014 19:00,1,0.826,ACTIVE,213.6,380.01,60.03,1406070004,"040051121000068","019011112586793",22.83,23,0.146,315.38,441.11,18.7,15.2,0.020,26846.100000024,26850.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070013,52124.00
07/22/2014 19:00,1,0.607,ACTIVE,213.6,343.52,60.03,1406070004,"033051125000118","019011112586793",38.78,23,0.175,318.05,443.94,23.4,29.1,0.162,33899.900000036,33906.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070014,52125.00
07/22/2014 19:00,1,0.612,ACTIVE,214.0,364.68,60.03,1406070004,"033051125000150","019011112586793",38.70,22,0.208,318.17,444.00,23.5,28.4,0.086,32865.1,32871.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070016,52126.00
07/22/2014 19:00,1,0.805,ACTIVE,213.8,350.50,60.03,1406070004,"040051121000185","019011112586793",24.09,22,0.171,316.21,441.16,19.3,22.8,0.102,31834.000000012,31838.899999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070017,52127.00
07/22/2014 19:00,1,0.782,ACTIVE,213.2,377.72,60.03,1406070004,"040051121000195","019011112586793",24.42,23,0.152,319.53,441.46,19.0,15.1,0.033,29214.699999989,29219.699999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070019,52128.00
07/22/2014 19:00,2,0.861,ACTIVE,215.32,342.65,60.028,1406070004,"274151322000083","019011112586793",28.13,25.50,0,334.84,357.38,24.5,21.7,0.168,201362.3,201362.3,16944,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070020,52129.00
07/22/2014 19:00,2,0.916,ACTIVE,215.77,342.05,60.017,1406070004,"274151322000076","019011112586793",28.69,25.30,0,336.04,358.28,26.7,23.8,0.177,208812.0,208812.0,16922,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070021,52130.00
07/22/2014 19:00,2,0.561,ACTIVE,215.32,412.98,60.022,1406070004,"274151322000094","019011112586793",38.53,26.50,0,333.03,428.31,22.0,19.3,0.146,142205.4,142205.4,17293,0,0,0,L,1151911521,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070021,52131.00
07/22/2014 19:00,2,0.891,ACTIVE,214.87,343.85,60.022,1406070004,"274151322000052","019011112586793",27.99,25.50,0,334.54,357.38,25.2,22.4,0.164,202090.7,202090.7,16885,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070022,52132.00
07/22/2014 19:00,2,0.855,ACTIVE,215.32,345.66,60.022,1406070004,"274151322000085","019011112586793",28.45,25.30,0,335.44,356.78,24.6,21.8,0.155,201148.5,201148.5,16841,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070023,52133.00
07/22/2014 19:00,2,0.869,ACTIVE,215.32,342.65,60.033,1406070004,"274151322000087","019011112586793",27.45,35.20,0,334.84,356.78,24.1,21.4,0.159,192111.2,192111.2,16882,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070024,52134.00
07/22/2014 19:00,2,0.844,ACTIVE,214.87,343.25,60.022,1406070004,"274151322000088","019011112586793",27.79,25.30,0,334.54,356.78,23.7,21.0,0.150,195216.8,195216.8,16861,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070025,52135.00
07/22/2014 19:00,2,0.896,ACTIVE,215.09,341.45,60.028,1406070004,"274151322000095","019011112586793",28.65,25.30,0,334.54,357.68,26.0,23.2,0.168,206827.0,206827.0,16912,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070026,52136.00
07/22/2014 19:00,2,0.604,ACTIVE,216.00,398.56,60.012,1406070004,"274151322000068","019011112586793",37.21,27.30,0,333.03,430.72,22.7,20.0,0.137,140260.5,140260.5,17341,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070027,52137.00
07/22/2014 19:00,2,0.875,ACTIVE,215.09,341.45,60.022,1406070004,"274151322000054","019011112586793",27.83,25.80,0,334.54,357.08,24.7,21.9,0.159,199267.9,199267.9,16987,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070028,52138.00
07/22/2014 19:15,1,0.868,ACTIVE,213.4,330.22,60.03,1406070905,"040051121000097","019011112586793",25.74,23,0.172,315.02,441.42,22.2,20.5,0.303,29561,29564.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070907,52139.00
07/22/2014 19:15,1,0.933,ACTIVE,213.1,412.02,60.03,1406070905,"040051121000095","019011112586793",22.77,22,0.156,310.78,437.79,21.1,15.8,0.003,26450.3,26453.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070909,52140.00
07/22/2014 19:15,1,0.554,ACTIVE,213.9,394.81,60.03,1406070905,"033051125000132","019011112586793",34.34,23,0.142,315.70,439.76,18.9,14.8,0.010,27157.800000012,27160.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070910,52141.00
07/22/2014 19:15,1,0.552,ACTIVE,213.8,377.70,60.03,1406070905,"033051125000135","019011112586793",34.02,23,0.145,317.37,441.84,18.7,13.8,0.031,24951.599999964,24954.699999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070911,52142.00
07/22/2014 19:15,1,0.893,ACTIVE,213.5,326.33,60.00,1406070905,"040051121000116","019011112586793",25.44,22,0.173,310.87,439.68,22.6,25.3,0.289,29024.499999999,29027.900000035,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070912,52143.00
07/22/2014 19:15,1,0.872,ACTIVE,213.8,384.81,60.03,1406070905,"040051121000068","019011112586793",22.91,22,0.157,316.15,440.15,19.9,12.0,0.021,26850.800000012,26853.900000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070914,52144.00
07/22/2014 19:15,1,0.636,ACTIVE,212.8,391.44,60.03,1406070905,"033051125000118","019011112586793",39.05,23,0.209,316.10,441.80,24.7,12.0,0.033,33906.199999988,33910.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070915,52145.00
07/22/2014 19:15,1,0.640,ACTIVE,213.6,407.15,60.03,1406070905,"033051125000150","019011112586793",39.13,22,0.152,316.66,441.95,24.9,15.2,0.020,32871.4,32875.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070916,52146.00
07/22/2014 19:15,1,0.844,ACTIVE,213.5,383.92,60.03,1406070905,"040051121000185","019011112586793",24.41,22,0.153,315.16,441.08,20.5,16.2,0.026,31838.899999988,31842.100000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070917,52147.00
07/22/2014 19:15,1,0.820,ACTIVE,213.2,408.27,60.00,1406070905,"040051121000195","019011112586793",24.70,22,0.161,316.32,441.55,20.1,16.6,0.008,29219.699999989,29222.900000037,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070919,52148.00
07/22/2014 19:15,2,0.922,ACTIVE,215.09,341.15,60.006,1406070905,"274151322000083","019011112586793",28.05,25.50,0,333.03,352.27,26.2,23.4,0.181,201367.0,201367.0,16945,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070920,52149.00
07/22/2014 19:15,2,0.959,ACTIVE,215.54,343.25,60.012,1406070905,"274151322000076","019011112586793",29.16,25.00,0,332.43,353.77,28.3,25.4,0.194,208817.1,208817.1,16923,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070921,52150.00
07/22/2014 19:15,2,0.623,ACTIVE,215.09,400.06,60.006,1406070905,"274151322000094","019011112586793",37.41,26.50,0,336.34,421.70,23.9,21.1,0.164,142209.5,142209.5,17294,0,0,0,L,1151911521,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070922,52151.00
07/22/2014 19:15,2,0.943,ACTIVE,214.64,340.25,60.012,1406070905,"274151322000052","019011112586793",28.13,25.50,0,331.23,352.87,26.9,24.0,0.168,202095.6,202095.6,16886,0,0,0,L,1151911521,1,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070923,52152.00
07/22/2014 19:15,2,0.910,ACTIVE,215.32,342.35,60.012,1406070905,"274151322000085","019011112586793",28.53,25.30,0,332.13,352.27,26.3,23.5,0.159,201153.2,201153.2,16842,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070923,52153.00
07/22/2014 19:15,2,0.924,ACTIVE,215.32,341.75,60.012,1406070905,"274151322000087","019011112586793",27.63,34.50,0,332.13,352.57,25.9,23.1,0.164,192115.8,192115.8,16883,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070924,52154.00
07/22/2014 19:15,2,0.902,ACTIVE,215.09,341.45,60.038,1406070905,"274151322000088","019011112586793",27.83,25.00,0,331.53,351.67,25.4,22.6,0.155,195221.3,195221.3,16862,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070925,52155.00
07/22/2014 19:15,2,0.963,ACTIVE,215.32,344.15,60.012,1406070905,"274151322000095","019011112586793",28.61,25.30,0,332.13,353.17,27.9,25.0,0.177,206832.0,206832.0,16913,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070926,52156.00
07/22/2014 19:15,2,0.637,ACTIVE,215.77,401.26,60.012,1406070905,"274151322000068","019011112586793",37.73,27.30,0,336.94,422.90,23.8,21.1,0.146,140264.8,140264.8,17342,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070927,52157.00
07/22/2014 19:15,2,0.912,ACTIVE,215.32,339.65,60.017,1406070905,"274151322000054","019011112586793",28.47,25.50,0,332.13,353.17,26.3,23.5,0.164,199272.6,199272.6,16988,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406070928,52158.00
07/22/2014 19:30,1,0.618,ACTIVE,213.7,347.94,60.03,1406071804,"040051121000097","019011112586793",25.56,22,0.140,315.30,441.60,15.7,11.4,0.084,29564.600000024,29568.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071807,52159.00
07/22/2014 19:30,1,0.705,ACTIVE,213.0,420.70,60.03,1406071804,"040051121000095","019011112586793",22.12,22,0.000,313.04,437.56,15.5,9.0,0.000,26453.3,26456.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071808,52160.00
07/22/2014 19:30,1,0.409,ACTIVE_NO_POWER,213.7,433.71,60.07,1406071804,"033051125000132","019011112586793",33.23,23,0.000,316.67,439.91,13.5,0.0,0.002,27160.699999988,27163.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071809,52161.00
07/22/2014 19:30,1,0.393,ACTIVE,213.7,419.59,60.03,1406071804,"033051125000135","019011112586793",33.86,22,0.000,318.08,441.93,13.2,7.9,0.000,24954.699999964,24957.899999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071811,52162.00
07/22/2014 19:30,1,0.654,ACTIVE,213.2,341.84,60.03,1406071804,"040051121000116","019011112586793",25.15,22,0.143,310.93,439.62,16.3,14.0,0.100,29027.900000035,29031.700000047,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071812,52163.00
07/22/2014 19:30,1,0.641,ACTIVE,213.9,383.65,60.03,1406071804,"040051121000068","019011112586793",22.34,22,0.149,315.87,440.65,14.2,12.1,0.006,26853.900000036,26857.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071813,52164.00
07/22/2014 19:30,1,0.469,ACTIVE,213.2,335.32,60.07,1406071804,"033051125000118","019011112586793",37.98,23,0.141,316.00,441.75,17.7,21.6,0.197,33910.400000036,33914.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071814,52165.00
07/22/2014 19:30,1,0.473,ACTIVE,213.3,348.09,60.03,1406071804,"033051125000150","019011112586793",38.21,22,0.143,315.18,442.08,18.0,11.5,0.114,32875.7,32880.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071816,52166.00
07/22/2014 19:30,1,0.606,ACTIVE,213.3,427.08,60.03,1406071804,"040051121000185","019011112586793",24.05,22,0.112,314.94,441.21,14.5,8.2,0.000,31842.100000036,31845.600000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071817,52167.00
07/22/2014 19:30,1,0.591,ACTIVE,213.3,360.01,60.03,1406071804,"040051121000195","019011112586793",24.06,22,0.138,317.63,441.53,14.1,13.7,0.033,29222.900000037,29226.400000037,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071818,52168.00
07/22/2014 19:30,2,0.656,ACTIVE,215.32,341.15,60.033,1406071804,"274151322000083","019011112586793",27.99,25.30,0,331.53,353.77,18.6,16.1,0.124,201372.0,201372.0,16946,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071819,52169.00
07/22/2014 19:30,2,0.705,ACTIVE,215.77,340.55,60.017,1406071804,"274151322000076","019011112586793",28.27,25.00,0,335.44,354.97,20.2,17.6,0.128,208822.6,208822.6,16924,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071820,52170.00
07/22/2014 19:30,2,0.438,ACTIVE,215.54,401.26,60.028,1406071804,"274151322000094","019011112586793",37.61,26.50,0,335.44,420.50,16.7,14.2,0.102,142214.0,142214.0,17295,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071821,52171.00
07/22/2014 19:30,2,0.688,ACTIVE,215.09,341.15,60.028,1406071804,"274151322000052","019011112586793",27.91,25.30,0,333.93,354.07,19.4,16.8,0.124,202100.8,202100.8,16887,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071822,52172.00
07/22/2014 19:30,2,0.666,ACTIVE,215.54,341.45,60.022,1406071804,"274151322000085","019011112586793",27.87,25.00,0,335.14,353.47,18.8,16.2,0.115,201158.3,201158.3,16843,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071823,52173.00
07/22/2014 19:30,2,0.656,ACTIVE,215.32,343.25,60.033,1406071804,"274151322000087","019011112586793",27.63,34.00,0,331.53,353.47,18.4,15.8,0.115,192120.7,192120.7,16884,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071824,52174.00
07/22/2014 19:30,2,0.641,ACTIVE,214.87,343.25,60.022,1406071804,"274151322000088","019011112586793",27.51,25.00,0,332.13,352.87,17.9,15.4,0.115,195226.1,195226.1,16863,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071825,52175.00
07/22/2014 19:30,2,0.695,ACTIVE,215.32,341.75,60.033,1406071804,"274151322000095","019011112586793",27.99,25.00,0,334.54,354.07,19.7,17.1,0.128,206837.4,206837.4,16914,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071826,52176.00
07/22/2014 19:30,2,0.461,ACTIVE,216.22,398.56,60.028,1406071804,"274151322000068","019011112586793",37.19,27.00,0,335.74,424.11,17.4,14.9,0.102,140269.4,140269.4,17343,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071827,52177.00
07/22/2014 19:30,2,0.668,ACTIVE,215.32,339.65,60.022,1406071804,"274151322000054","019011112586793",27.73,25.50,0,330.93,353.77,18.8,16.2,0.115,199277.7,199277.7,16989,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406071828,52178.00
07/22/2014 19:45,1,0.645,ACTIVE,213.7,350.71,60.03,1406072704,"040051121000097","019011112586793",25.66,22,0.147,315.40,440.79,16.4,15.8,0.090,29568.400000036,29571.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072706,52179.00
07/22/2014 19:45,1,0.725,ACTIVE,212.9,336.46,60.03,1406072704,"040051121000095","019011112586793",22.43,22,0.117,312.35,437.26,16.2,15.4,0.138,26456.6,26459.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072707,52180.00
07/22/2014 19:45,1,0.421,ACTIVE,213.1,347.64,60.03,1406072704,"033051125000132","019011112586793",33.99,22,0.154,315.75,439.72,14.2,13.8,0.081,27163.800000012,27166.300000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072708,52181.00
07/22/2014 19:45,1,0.415,ACTIVE,213.9,408.43,60.07,1406072704,"033051125000135","019011112586793",33.78,22,0.100,319.13,441.49,13.9,7.1,0.062,24957.899999964,24960.399999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072710,52182.00
07/22/2014 19:45,1,0.686,ACTIVE,213.2,421.28,60.03,1406072704,"040051121000116","019011112586793",25.14,21,0.154,312.37,438.96,17.1,12.7,0.000,29031.700000047,29034.700000047,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072711,52183.00
07/22/2014 19:45,1,0.668,ACTIVE,213.5,390.87,60.07,1406072704,"040051121000068","019011112586793",22.50,22,0.129,315.15,439.96,14.9,14.0,0.003,26857.300000012,26859.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072712,52184.00
07/22/2014 19:45,1,0.490,ACTIVE,213.6,379.02,60.03,1406072704,"033051125000118","019011112586793",38.24,22,0.149,316.83,442.17,18.6,12.8,0.027,33914.900000036,33918.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072714,52185.00
07/22/2014 19:45,1,0.498,ACTIVE,213.7,425.72,60.07,1406072704,"033051125000150","019011112586793",38.10,22,0.147,316.42,442.05,18.8,15.0,0.010,32880.2,32883.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072715,52186.00
07/22/2014 19:45,1,0.638,ACTIVE,213.7,425.68,60.07,1406072704,"040051121000185","019011112586793",24.12,22,0.105,317.20,440.53,15.3,11.7,0.012,31845.600000036,31848.300000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072716,52187.00
07/22/2014 19:45,1,0.617,ACTIVE,214.0,351.71,60.03,1406072704,"040051121000195","019011112586793",24.36,22,0.147,317.76,440.95,14.9,13.4,0.075,29226.400000037,29229.199999989,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072717,52188.00
07/22/2014 19:45,2,0.668,ACTIVE,215.32,340.25,60.033,1406072704,"274151322000083","019011112586793",28.67,25.30,0,332.73,349.86,19.4,16.8,0.137,201376.2,201376.2,16947,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072718,52189.00
07/22/2014 19:45,2,0.725,ACTIVE,216.00,341.15,60.033,1406072704,"274151322000076","019011112586793",28.86,24.80,0,332.73,351.07,21.2,18.5,0.133,208827.1,208827.1,16925,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072719,52190.00
07/22/2014 19:45,2,0.467,ACTIVE,215.77,395.55,60.033,1406072704,"274151322000094","019011112586793",37.07,26.30,0,336.34,418.39,17.5,15.0,0.106,142217.6,142217.6,17296,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072720,52191.00
07/22/2014 19:45,2,0.711,ACTIVE,215.32,341.45,60.012,1406072704,"274151322000052","019011112586793",27.99,25.00,0,331.23,350.17,20.2,17.6,0.124,202105.1,202105.1,16888,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072721,52192.00
07/22/2014 19:45,2,0.695,ACTIVE,215.54,339.95,60.033,1406072704,"274151322000085","019011112586793",27.85,25.00,0,331.23,349.86,19.6,17.0,0.124,201162.4,201162.4,16844,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072722,52193.00
07/22/2014 19:45,2,0.695,ACTIVE,215.54,343.25,60.033,1406072704,"274151322000087","019011112586793",27.35,33.50,0,332.13,349.56,19.2,16.6,0.119,192124.8,192124.8,16885,0,0,0,L,1151911521,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072723,52194.00
07/22/2014 19:45,2,0.668,ACTIVE,215.09,340.25,60.033,1406072704,"274151322000088","019011112586793",27.73,24.80,0,331.83,349.26,18.8,16.2,0.119,195230.1,195230.1,16864,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072724,52195.00
07/22/2014 19:45,2,0.711,ACTIVE,215.32,339.65,60.033,1406072704,"274151322000095","019011112586793",28.65,24.80,0,331.83,350.17,20.7,18.0,0.133,206841.8,206841.8,16915,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072725,52196.00
07/22/2014 19:45,2,0.477,ACTIVE,216.22,403.97,60.033,1406072704,"274151322000068","019011112586793",37.89,27.00,0,336.94,420.80,18.3,15.7,0.106,140273.2,140273.2,17344,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072726,52197.00
07/22/2014 19:45,2,0.697,ACTIVE,215.32,339.95,60.033,1406072704,"274151322000054","019011112586793",27.79,25.30,0,330.93,350.17,19.6,17.0,0.124,199281.8,199281.8,16990,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406072727,52198.00
07/22/2014 20:00,1,0.458,ACTIVE_NO_POWER,213.9,414.85,60.03,1406073604,"040051121000097","019011112586793",24.82,22,0.000,315.85,441.49,11.3,0.0,0.000,29571.5,29574.300000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073606,52199.00
07/22/2014 20:00,1,0.541,ACTIVE,213.6,355.74,60.03,1406073604,"040051121000095","019011112586793",21.79,21,0.130,312.85,437.50,11.7,13.0,0.009,26459.2,26461.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073608,52200.00
07/22/2014 20:00,1,0.293,ACTIVE_NO_POWER,214.0,406.53,60.03,1406073604,"033051125000132","019011112586793",33.59,22,0.000,316.70,439.79,9.8,0.0,0.000,27166.300000012,27168.699999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073609,52201.00
07/22/2014 20:00,1,0.288,ACTIVE,214.2,340.02,60.03,1406073604,"033051125000135","019011112586793",33.18,22,0.148,318.53,441.63,9.5,13.5,0.098,24960.399999964,24962.899999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073610,52202.00
07/22/2014 20:00,1,0.492,ACTIVE,213.3,360.94,60.07,1406073604,"040051121000116","019011112586793",24.97,21,0.140,311.48,439.51,12.2,11.3,0.010,29034.700000047,29037.499999999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073611,52203.00
07/22/2014 20:00,1,0.481,ACTIVE,213.9,344.16,60.03,1406073604,"040051121000068","019011112586793",21.81,22,0.135,317.68,439.70,10.4,13.3,0.047,26859.900000036,26862.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073613,52204.00
07/22/2014 20:00,1,0.336,ACTIVE,214.1,353.32,60.03,1406073604,"033051125000118","019011112586793",38.49,22,0.143,316.17,441.43,12.9,14.2,0.055,33918.600000024,33922.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073614,52205.00
07/22/2014 20:00,1,0.348,ACTIVE,214.2,403.37,60.03,1406073604,"033051125000150","019011112586793",37.98,21,0.144,316.91,441.39,13.1,10.8,0.001,32883.9,32887.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073615,52206.00
07/22/2014 20:00,1,0.449,ACTIVE,214.1,395.46,60.03,1406073604,"040051121000185","019011112586793",23.41,22,0.000,316.44,439.89,10.4,9.6,0.000,31848.300000024,31850.800000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073617,52207.00
07/22/2014 20:00,1,0.435,ACTIVE,213.6,394.43,60.03,1406073604,"040051121000195","019011112586793",23.25,22,0.122,317.68,440.55,10.0,14.3,0.000,29229.199999989,29231.699999989,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073618,52208.00
07/22/2014 20:00,2,0.492,ACTIVE,216.45,341.75,60.033,1406073604,"274151322000083","019011112586793",27.49,24.80,0,332.13,350.77,13.7,11.3,0.080,201380.0,201380.0,16948,0,0,0,L,1151911521,1,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073619,52209.00
07/22/2014 20:00,2,0.514,ACTIVE,217.13,341.45,60.038,1406073604,"274151322000076","019011112586793",28.29,24.50,0,334.54,351.37,14.7,12.3,0.093,208831.4,208831.4,16926,0,0,0,L,1151911521,1,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073620,52210.00
07/22/2014 20:00,2,0.316,ACTIVE,216.22,396.15,60.022,1406073604,"274151322000094","019011112586793",37.33,26.00,0,336.94,418.39,12.0,9.6,0.066,142221.0,142221.0,17297,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073621,52211.00
07/22/2014 20:00,2,0.510,ACTIVE,216.22,339.95,60.065,1406073604,"274151322000052","019011112586793",27.73,24.80,0,333.03,351.37,14.3,11.9,0.075,202109.1,202109.1,16889,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073622,52212.00
07/22/2014 20:00,2,0.486,ACTIVE,216.67,342.95,60.049,1406073604,"274151322000085","019011112586793",27.79,24.80,0,334.24,350.47,13.7,11.3,0.084,201166.3,201166.3,16845,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073623,52213.00
07/22/2014 20:00,2,0.494,ACTIVE,216.45,339.65,60.022,1406073604,"274151322000087","019011112586793",26.96,33.00,0,333.03,350.77,13.5,11.1,0.071,192128.6,192128.6,16886,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073624,52214.00
07/22/2014 20:00,2,0.469,ACTIVE,216.22,340.85,60.033,1406073604,"274151322000088","019011112586793",27.06,24.50,0,332.43,350.17,12.8,10.5,0.075,195233.8,195233.8,16865,0,0,0,L,1151911521,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073625,52215.00
07/22/2014 20:00,2,0.510,ACTIVE,216.45,340.55,60.033,1406073604,"274151322000095","019011112586793",27.77,24.50,0,333.03,351.07,14.3,11.9,0.080,206845.9,206845.9,16916,0,0,0,L,1151911521,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073626,52216.00
07/22/2014 20:00,2,0.332,ACTIVE,217.13,398.86,60.033,1406073604,"274151322000068","019011112586793",37.59,26.50,0,337.24,420.50,12.7,10.4,0.066,140276.7,140276.7,17345,0,0,0,L,1151911521,1,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073626,52217.00
07/22/2014 20:00,2,0.490,ACTIVE,216.22,340.55,60.028,1406073604,"274151322000054","019011112586793",27.43,24.80,0,330.93,350.77,13.6,11.2,0.071,199285.7,199285.7,16991,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406073627,52218.00
07/22/2014 20:15,1,0.343,ACTIVE_NO_POWER,214.5,424.87,60.00,1406074504,"040051121000097","019011112586793",23.95,22,0.000,317.82,442.51,8.0,0.0,0.000,29574.300000012,29575.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074506,52219.00
07/22/2014 20:15,1,0.428,ACTIVE,213.5,353.78,60.00,1406074504,"040051121000095","019011112586793",22.45,21,0.133,313.71,437.63,9.5,14.1,0.002,26461.4,26462.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074508,52220.00
07/22/2014 20:15,1,0.236,ACTIVE,214.3,348.80,60.03,1406074504,"033051125000132","019011112586793",32.81,22,0.132,316.00,439.31,7.7,13.3,0.012,27168.699999988,27170,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074509,52221.00
07/22/2014 20:15,1,0.224,ACTIVE,214.2,372.28,60.00,1406074504,"033051125000135","019011112586793",32.90,22,0.021,317.88,441.80,7.3,6.8,0.000,24962.899999964,24964.199999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074511,52222.00
07/22/2014 20:15,1,0.413,ACTIVE,213.7,363.04,60.03,1406074504,"040051121000116","019011112586793",22.96,21,0.148,311.13,440.01,9.4,15.0,0.001,29037.499999999,29038.900000035,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074512,52223.00
07/22/2014 20:15,1,0.358,ACTIVE_NO_POWER,213.9,403.13,60.00,1406074504,"040051121000068","019011112586793",21.83,22,0.000,318.38,440.00,7.7,0.0,0.000,26862.400000036,26863.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074513,52224.00
07/22/2014 20:15,1,0.263,ACTIVE,213.5,368.08,60.00,1406074504,"033051125000118","019011112586793",37.97,22,0.136,316.15,444.41,9.9,14.4,0.004,33922.199999988,33924,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074514,52225.00
07/22/2014 20:15,1,0.020,ACTIVE_NO_POWER,214.1,415.55,60.03,1406074504,"033051125000150","019011112586793",43.85,21,0.000,313.06,444.24,0.9,0.0,0.000,32887.4,32889.3,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074516,52226.00
07/22/2014 20:15,1,0.370,ACTIVE,213.9,348.49,60.00,1406074504,"040051121000185","019011112586793",21.83,21,0.131,317.05,440.39,8.0,12.2,0.007,31850.800000024,31851.899999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074518,52227.00
07/22/2014 20:15,1,0.330,ACTIVE,213.9,370.34,60.03,1406074504,"040051121000195","019011112586793",22.38,22,0.095,318.60,441.59,7.2,11.2,0.000,29231.699999989,29232.900000037,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074520,52228.00
07/22/2014 20:15,2,0.385,ACTIVE,216.45,339.95,59.990,1406074504,"274151322000083","019011112586793",27.77,24.50,0,335.74,347.16,10.9,8.6,0.066,201382.3,201382.3,16949,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074521,52229.00
07/22/2014 20:15,2,0.418,ACTIVE,216.67,342.35,59.990,1406074504,"274151322000076","019011112586793",27.83,24.00,0,336.94,348.06,11.8,9.4,0.066,208833.9,208833.9,16927,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074521,52230.00
07/22/2014 20:15,2,0.248,ACTIVE,216.45,393.45,59.996,1406074504,"274151322000094","019011112586793",36.82,25.80,0,336.64,417.19,9.2,7.0,0.053,142222.9,142222.9,17298,0,0,0,L,1151911521,1,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074522,52231.00
07/22/2014 20:15,2,0.412,ACTIVE,216.00,339.04,59.990,1406074504,"274151322000052","019011112586793",27.69,24.50,0,335.44,347.46,11.5,9.2,0.062,202111.6,202111.6,16890,0,0,0,L,1151911521,1,122.23,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074523,52232.00
07/22/2014 20:15,2,0.393,ACTIVE,216.45,341.15,59.990,1406074504,"274151322000085","019011112586793",27.33,24.30,0,336.64,347.16,10.9,8.6,0.057,201168.6,201168.6,16846,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074524,52233.00
07/22/2014 20:15,2,0.393,ACTIVE,216.45,341.45,60.001,1406074504,"274151322000087","019011112586793",27.02,32.40,0,335.74,347.16,10.8,8.5,0.066,192130.9,192130.9,16887,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074525,52234.00
07/22/2014 20:15,2,0.365,ACTIVE,215.77,340.25,59.990,1406074504,"274151322000088","019011112586793",27.14,24.00,0,335.44,346.86,10.1,7.8,0.057,195235.9,195235.9,16866,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074526,52235.00
07/22/2014 20:15,2,0.404,ACTIVE,216.45,341.75,60.001,1406074504,"274151322000095","019011112586793",27.59,24.30,0,335.44,347.16,11.3,9.0,0.066,206848.3,206848.3,16917,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074527,52236.00
07/22/2014 20:15,2,0.262,ACTIVE,216.90,402.16,59.990,1406074504,"274151322000068","019011112586793",37.85,26.30,0,337.54,415.99,9.9,7.7,0.044,140278.8,140278.8,17346,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074528,52237.00
07/22/2014 20:15,2,0.393,ACTIVE,216.00,340.55,60.017,1406074504,"274151322000054","019011112586793",27.17,24.50,0,335.44,346.86,10.8,8.5,0.066,199288.0,199288.0,16992,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406074529,52238.00
07/22/2014 20:30,1,0.320,ACTIVE_NO_POWER,213.3,416.73,60.00,1406075405,"040051121000097","019011112586793",23.70,22,0.000,316.16,442.63,7.4,0.0,0.000,29575.800000012,29577.100000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075407,52239.00
07/22/2014 20:30,1,0.402,ACTIVE,212.8,341.70,60.03,1406075405,"040051121000095","019011112586793",22.09,20,0.141,315.01,437.45,8.8,12.6,0.008,26462.7,26463.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075409,52240.00
07/22/2014 20:30,1,0.217,ACTIVE,213.7,340.63,60.03,1406075405,"033051125000132","019011112586793",33.10,21,0.136,317.64,439.22,7.1,14.7,0.024,27170,27171.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075410,52241.00
07/22/2014 20:30,1,0.210,ACTIVE_NO_POWER,213.1,433.55,60.03,1406075405,"033051125000135","019011112586793",31.87,21,0.000,317.19,441.36,6.6,0.0,0.001,24964.199999964,24965.299999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075411,52242.00
07/22/2014 20:30,1,0.371,ACTIVE,213.4,347.38,60.03,1406075405,"040051121000116","019011112586793",23.82,20,0.137,311.44,439.73,8.7,11.0,0.008,29038.900000035,29039.999999999,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075412,52243.00
07/22/2014 20:30,1,0.339,ACTIVE,213.1,343.57,60.03,1406075405,"040051121000068","019011112586793",22.00,21,0.137,318.11,439.96,7.4,11.9,0.011,26863.600000024,26864.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075414,52244.00
07/22/2014 20:30,1,0.243,ACTIVE_NO_POWER,213.2,405.40,60.03,1406075405,"033051125000118","019011112586793",37.74,21,0.000,313.46,443.32,9.1,0.0,0.000,33924,33925.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075415,52245.00
07/22/2014 20:30,1,0.250,ACTIVE,213.8,372.60,60.00,1406075405,"033051125000150","019011112586793",37.60,20,0.140,315.99,444.82,9.3,12.7,0.001,32889.3,32891.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075416,52246.00
07/22/2014 20:30,1,0.208,ACTIVE_NO_POWER,212.9,386.33,60.03,1406075405,"040051121000185","019011112586793",26.35,21,0.000,316.85,440.35,5.4,0.0,0.000,31851.899999988,31853.000000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075418,52247.00
07/22/2014 20:30,1,0.291,ACTIVE_NO_POWER,213.1,428.37,60.03,1406075405,"040051121000195","019011112586793",22.22,21,0.000,318.11,441.60,6.3,0.0,0.000,29232.900000037,29234.000000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075420,52248.00
07/22/2014 20:30,2,0.361,ACTIVE,215.09,339.34,60.022,1406075405,"274151322000083","019011112586793",27.23,24.00,0,335.14,345.96,9.9,7.7,0.062,201384.5,201384.5,16950,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075421,52249.00
07/22/2014 20:30,2,0.385,ACTIVE,215.77,339.95,59.996,1406075405,"274151322000076","019011112586793",27.79,23.80,0,336.04,346.26,10.8,8.5,0.057,208836.3,208836.3,16928,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075422,52250.00
07/22/2014 20:30,2,0.230,ACTIVE,215.32,386.53,60.022,1406075405,"274151322000094","019011112586793",36.18,25.30,0,336.94,409.68,8.5,6.3,0.049,142224.7,142224.7,17299,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075423,52251.00
