ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 20:30,2,0.387,ACTIVE,214.87,341.75,60.022,1406075405,"274151322000052","019011112586793",27.08,24.00,0,334.54,345.96,10.6,8.3,0.057,202113.9,202113.9,16891,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075424,52252.00
07/22/2014 20:30,2,0.357,ACTIVE,215.32,339.04,60.012,1406075405,"274151322000085","019011112586793",27.57,23.80,0,335.74,345.96,10.0,7.7,0.057,201170.8,201170.8,16847,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075424,52253.00
07/22/2014 20:30,2,0.365,ACTIVE,215.09,340.55,60.022,1406075405,"274151322000087","019011112586793",26.76,31.50,0,334.84,345.66,9.9,7.6,0.057,192133.1,192133.1,16888,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075425,52254.00
07/22/2014 20:30,2,0.342,ACTIVE,214.87,339.65,60.022,1406075405,"274151322000088","019011112586793",26.76,23.50,0,334.84,345.36,9.3,7.1,0.053,195237.9,195237.9,16867,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075426,52255.00
07/22/2014 20:30,2,0.377,ACTIVE,215.09,338.74,60.022,1406075405,"274151322000095","019011112586793",27.17,23.80,0,334.84,345.66,10.3,8.1,0.057,206850.6,206850.6,16918,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075427,52256.00
07/22/2014 20:30,2,0.246,ACTIVE,216.00,391.04,60.022,1406075405,"274151322000068","019011112586793",36.76,25.80,0,337.84,412.98,9.2,7.0,0.044,140280.8,140280.8,17347,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075428,52257.00
07/22/2014 20:30,2,0.355,ACTIVE,215.09,340.25,60.017,1406075405,"274151322000054","019011112586793",27.55,24.00,0,334.84,345.96,9.9,7.7,0.062,199290.1,199290.1,16993,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406075429,52258.00
07/22/2014 20:45,1,0.012,ACTIVE_NO_POWER,213.8,393.31,60.03,1406076304,"033051125000118","019011112586793",42.46,21,0.000,393.17,394.85,0.5,0.0,0.000,33925.900000036,33926.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076327,52259.00
07/22/2014 20:45,1,0.021,ACTIVE_NO_POWER,213.3,361.88,60.03,1406076304,"033051125000150","019011112586793",42.43,20,0.000,361.54,363.14,0.8,0.0,0.000,32891.2,32892.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076330,52260.00
07/22/2014 20:45,2,0.207,ACTIVE,215.54,338.74,60.017,1406076304,"274151322000083","019011112586793",26.22,23.50,0,334.84,343.85,5.5,3.4,0.027,201385.8,201385.8,16951,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076338,52261.00
07/22/2014 20:45,2,0.227,ACTIVE,216.22,338.74,60.017,1406076304,"274151322000076","019011112586793",26.36,23.30,0,335.74,345.06,6.0,3.9,0.027,208837.7,208837.7,16929,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076339,52262.00
07/22/2014 20:45,2,0.129,ACTIVE,215.77,339.65,60.012,1406076304,"274151322000094","019011112586793",30.79,24.30,0,336.34,402.46,4.0,2.0,0.013,142225.7,142225.7,17300,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076340,52263.00
07/22/2014 20:45,2,0.232,ACTIVE,215.54,339.04,60.017,1406076304,"274151322000052","019011112586793",26.32,23.50,0,334.24,344.15,6.2,4.1,0.027,202115.4,202115.4,16892,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076341,52264.00
07/22/2014 20:45,2,0.209,ACTIVE,216.00,339.65,60.012,1406076304,"274151322000085","019011112586793",26.50,23.30,0,335.44,344.15,5.6,3.5,0.022,201172.1,201172.1,16848,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076341,52265.00
07/22/2014 20:45,2,0.215,ACTIVE,215.77,339.34,60.017,1406076304,"274151322000087","019011112586793",25.86,30.80,0,334.84,344.15,5.7,3.5,0.022,192134.4,192134.4,16889,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076343,52266.00
07/22/2014 20:45,2,0.195,ACTIVE,215.32,339.04,60.001,1406076304,"274151322000088","019011112586793",25.21,23.30,0,334.54,343.55,5.0,2.9,0.027,195239.0,195239.0,16868,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076343,52267.00
07/22/2014 20:45,2,0.215,ACTIVE,215.77,339.04,60.033,1406076304,"274151322000095","019011112586793",26.26,23.30,0,334.84,343.85,5.7,3.6,0.027,206852.0,206852.0,16919,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076344,52268.00
07/22/2014 20:45,2,0.148,ACTIVE,216.22,339.95,60.017,1406076304,"274151322000068","019011112586793",31.13,25.00,0,336.04,401.56,4.7,2.6,0.022,140281.9,140281.9,17348,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076345,52269.00
07/22/2014 20:45,2,0.205,ACTIVE,215.54,338.74,60.017,1406076304,"274151322000054","019011112586793",26.56,23.50,0,334.54,343.85,5.5,3.4,0.027,199291.4,199291.4,16994,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406076346,52270.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52271.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52272.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52273.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52274.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52275.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52276.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52277.00
07/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1406076304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077171,52278.00
07/22/2014 21:00,1,0.011,ACTIVE_NO_POWER,213.8,363.51,60.03,1406077204,"033051125000118","019011112586793",42.15,20,0.000,362.22,364.05,0.4,0.0,0.000,33926.800000012,33927.300000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077234,52279.00
07/22/2014 21:00,1,0.021,ACTIVE_NO_POWER,214.4,395.53,60.03,1406077204,"033051125000150","019011112586793",42.11,20,0.000,395.29,396.81,0.9,0.0,0.000,32892.2,32892.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077237,52280.00
07/22/2014 21:00,2,0.186,ACTIVE,215.32,337.84,60.038,1406077204,"274151322000083","019011112586793",26.26,23.30,0,334.24,342.05,4.9,2.8,0.013,201386.6,201386.6,16952,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077238,52281.00
07/22/2014 21:00,2,0.199,ACTIVE,215.77,338.74,60.054,1406077204,"274151322000076","019011112586793",26.78,23.00,0,335.44,342.35,5.5,3.3,0.022,208838.7,208838.7,16930,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077239,52282.00
07/22/2014 21:00,2,0.113,ACTIVE,215.54,338.44,60.033,1406077204,"274151322000094","019011112586793",30.38,23.80,0,334.84,341.75,3.5,1.5,0.018,142226.2,142226.2,17301,0,0,0,L,1151911521,1,122.23,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077240,52283.00
07/22/2014 21:00,2,0.205,ACTIVE,215.32,338.74,60.059,1406077204,"274151322000052","019011112586793",26.72,23.30,0,333.63,342.05,5.6,3.4,0.013,202116.4,202116.4,16893,0,0,0,L,1151911521,1,122.01,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077241,52284.00
07/22/2014 21:00,2,0.188,ACTIVE,215.54,337.84,60.038,1406077204,"274151322000085","019011112586793",25.96,23.00,0,334.84,342.05,5.0,2.9,0.018,201173.0,201173.0,16849,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077242,52285.00
07/22/2014 21:00,2,0.191,ACTIVE,215.32,337.24,60.033,1406077204,"274151322000087","019011112586793",25.66,30.00,0,334.24,342.35,5.0,2.9,0.013,192135.2,192135.2,16890,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077243,52286.00
07/22/2014 21:00,2,0.174,ACTIVE,214.87,338.14,60.001,1406077204,"274151322000088","019011112586793",24.85,23.00,0,333.33,341.75,4.4,2.3,0.013,195239.7,195239.7,16869,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077244,52287.00
07/22/2014 21:00,2,0.191,ACTIVE,215.32,337.24,60.033,1406077204,"274151322000095","019011112586793",26.14,23.00,0,334.24,342.05,5.1,3.0,0.018,206852.9,206852.9,16920,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077245,52288.00
07/22/2014 21:00,2,0.131,ACTIVE,216.00,339.65,60.033,1406077204,"274151322000068","019011112586793",30.59,24.30,0,335.44,342.65,4.1,2.0,0.018,140282.6,140282.6,17349,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077246,52289.00
07/22/2014 21:00,2,0.182,ACTIVE,215.09,338.44,60.033,1406077204,"274151322000054","019011112586793",26.36,23.50,0,333.63,341.75,4.9,2.8,0.013,199292.3,199292.3,16995,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406077247,52290.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52291.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52292.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52293.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52294.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52295.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52296.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52297.00
07/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406077204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078072,52298.00
07/22/2014 21:15,2,0.104,ACTIVE,216.00,339.65,60.028,1406078104,"274151322000083","019011112586793",24.97,23.30,0,335.44,342.35,2.7,0.6,0.000,201387.1,201387.1,16953,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078138,52299.00
07/22/2014 21:15,2,0.109,ACTIVE,216.45,339.65,60.022,1406078104,"274151322000076","019011112586793",26.30,23.00,0,336.64,342.65,2.9,0.9,0.004,208839.3,208839.3,16931,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078139,52300.00
07/22/2014 21:15,2,0.055,ALERT,216.00,330.93,60.022,1406078104,"274151322000094","019011112586793",27.93,23.50,0,329.73,342.35,1.6,0.0,0.000,142226.3,142226.3,17302,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078141,52301.00
07/22/2014 21:15,2,0.129,ACTIVE,215.32,338.14,60.012,1406078104,"274151322000052","019011112586793",25.07,23.30,0,334.84,342.35,3.3,1.2,0.000,202117.0,202117.0,16894,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078142,52302.00
07/22/2014 21:15,2,0.105,ACTIVE,215.77,339.65,60.022,1406078104,"274151322000085","019011112586793",24.75,23.00,0,336.34,342.65,2.6,0.6,0.004,201173.5,201173.5,16850,0,0,0,L,1151911521,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078143,52303.00
07/22/2014 21:15,2,0.113,ACTIVE,216.00,339.04,60.022,1406078104,"274151322000087","019011112586793",24.95,29.50,0,335.14,342.65,2.9,0.8,0.000,192135.7,192135.7,16891,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078144,52304.00
07/22/2014 21:15,2,0.088,ACTIVE,215.54,338.14,60.038,1406078104,"274151322000088","019011112586793",24.45,22.80,0,335.14,342.35,2.2,0.2,0.000,195240.1,195240.1,16870,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078145,52305.00
07/22/2014 21:15,2,0.105,ACTIVE,215.77,339.04,60.033,1406078104,"274151322000095","019011112586793",24.49,23.00,0,335.44,342.05,2.6,0.6,0.000,206853.4,206853.4,16921,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078146,52306.00
07/22/2014 21:15,2,0.072,ALERT,216.67,330.63,60.022,1406078104,"274151322000068","019011112586793",27.99,24.00,0,329.43,342.95,2.1,0.1,0.000,140282.9,140282.9,17350,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078148,52307.00
07/22/2014 21:15,2,0.102,ACTIVE,215.54,338.44,60.038,1406078104,"274151322000054","019011112586793",25.07,23.30,0,335.14,342.05,2.6,0.6,0.000,199292.8,199292.8,16996,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078149,52308.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52309.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52310.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52311.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52312.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52313.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52314.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52315.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52316.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52317.00
07/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406078104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406078967,52318.00
07/22/2014 21:30,2,0.062,ALERT,215.77,301.17,60.033,1406079004,"274151322000083","019011112586793",21.49,22.00,0,299.07,342.95,1.4,0.0,0.000,201387.2,201387.2,16954,0,0,0,L,1151911521,1,122.68,124.72,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079039,52319.00
07/22/2014 21:30,2,0.064,ALERT,216.22,300.87,60.028,1406079004,"274151322000076","019011112586793",22.30,22.00,0,299.07,342.05,1.5,0.0,0.000,208839.4,208839.4,16932,0,0,0,L,1151911521,1,123.14,124.94,0002,20,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079041,52320.00
07/22/2014 21:30,2,0.020,ALERT,216.00,354.97,60.022,1406079004,"274151322000094","019011112586793",13.40,22.00,0,298.47,384.73,0.0,0.0,0.000,142226.3,142226.3,17304,0,0,0,L,1151911521,1,122.68,124.94,0100,19,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1406079043,52321.00
07/22/2014 21:30,2,0.086,ALERT,215.77,300.87,60.033,1406079004,"274151322000052","019011112586793",21.27,22.00,0,299.07,341.45,1.9,0.0,0.000,202117.2,202117.2,16895,0,0,0,L,1151911521,1,122.23,124.72,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079045,52322.00
07/22/2014 21:30,2,0.062,ALERT,215.77,300.87,60.033,1406079004,"274151322000085","019011112586793",22.15,21.80,0,299.07,342.05,1.4,0.0,0.000,201173.5,201173.5,16851,0,0,0,L,1151911521,1,123.14,124.49,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079047,52323.00
07/22/2014 21:30,2,0.072,ALERT,215.54,299.97,60.028,1406079004,"274151322000087","019011112586793",20.93,27.80,0,298.17,341.45,1.5,0.0,0.000,192135.8,192135.8,16892,0,0,0,L,1151911521,1,123.14,124.49,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079049,52324.00
07/22/2014 21:30,2,0.049,ALERT,215.09,300.87,60.033,1406079004,"274151322000088","019011112586793",21.25,21.80,0,298.77,340.85,1.1,0.0,0.000,195240.1,195240.1,16871,0,0,0,L,1151911521,1,123.36,124.27,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079050,52325.00
07/22/2014 21:30,2,0.057,ALERT,215.77,301.77,60.033,1406079004,"274151322000095","019011112586793",22.30,22.00,0,300.27,341.15,1.3,0.0,0.000,206853.4,206853.4,16922,0,0,0,L,1151911521,1,123.14,124.49,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079052,52326.00
07/22/2014 21:30,2,0.008,ALERT,216.45,347.16,60.033,1406079004,"274151322000068","019011112586793",39.22,22.50,0,297.87,386.23,0.0,0.0,0.000,140282.9,140282.9,17352,0,0,0,L,1151911521,1,123.14,124.94,0100,21,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1406079054,52327.00
07/22/2014 21:30,2,0.059,ALERT,215.77,301.17,60.006,1406079004,"274151322000054","019011112586793",21.83,22.30,0,299.07,341.15,1.3,0.0,0.000,199292.8,199292.8,16997,0,0,0,L,1151911521,1,123.14,124.27,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079056,52328.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52329.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52330.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52331.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52332.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52333.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52334.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52335.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52336.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52337.00
07/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406079004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406079876,52338.00
07/22/2014 21:45,2,0.000,ALERT,214.87,299.37,60.033,1406079904,"274151322000083","019011112586793",0.00,21.00,0,287.35,302.68,0.0,0.0,0.000,201387.2,201387.2,16956,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1406079940,52339.00
07/22/2014 21:45,2,0.000,ALERT,215.09,298.47,60.033,1406079904,"274151322000076","019011112586793",0.00,21.00,0,287.05,302.07,0.0,0.0,0.000,208839.4,208839.4,16934,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1406079941,52340.00
07/22/2014 21:45,2,0.000,ALERT,214.87,298.47,60.033,1406079904,"274151322000094","019011112586793",0.00,21.00,0,286.14,373.01,0.0,0.0,0.000,142226.3,142226.3,17306,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1406079943,52341.00
07/22/2014 21:45,2,0.000,ALERT,214.41,299.37,60.033,1406079904,"274151322000052","019011112586793",0.00,21.00,0,286.74,302.37,0.0,0.0,0.000,202117.2,202117.2,16897,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1406079945,52342.00
07/22/2014 21:45,2,0.000,ALERT,214.87,298.77,60.059,1406079904,"274151322000085","019011112586793",0.00,21.00,0,287.05,302.07,0.0,0.0,0.000,201173.5,201173.5,16853,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1406079947,52343.00
07/22/2014 21:45,2,0.000,ALERT,214.64,298.77,60.033,1406079904,"274151322000087","019011112586793",0.00,26.30,0,286.14,301.77,0.0,0.0,0.000,192135.8,192135.8,16894,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1406079949,52344.00
07/22/2014 21:45,2,0.000,ALERT,214.19,299.07,60.033,1406079904,"274151322000088","019011112586793",0.00,21.00,0,286.74,302.07,0.0,0.0,0.000,195240.1,195240.1,16873,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1406079951,52345.00
07/22/2014 21:45,2,0.000,ALERT,214.64,299.97,60.038,1406079904,"274151322000095","019011112586793",0.00,21.00,0,288.25,302.98,0.0,0.0,0.000,206853.4,206853.4,16924,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1406079953,52346.00
07/22/2014 21:45,2,0.000,ALERT,215.32,298.47,60.033,1406079904,"274151322000068","019011112586793",0.00,21.50,0,285.54,374.81,0.0,0.0,0.000,140282.9,140282.9,17354,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1406079954,52347.00
07/22/2014 21:45,2,0.000,ALERT,214.64,299.37,60.022,1406079904,"274151322000054","019011112586793",0.00,21.30,0,287.05,302.68,0.0,0.0,0.000,199292.8,199292.8,16999,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1406079956,52348.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52349.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52350.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52351.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52352.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52353.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52354.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52355.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52356.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52357.00
07/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406079904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406080774,52358.00
07/22/2014 22:00,2,0.000,ALERT,214.19,298.47,60.043,1406080803,"274151322000083","019011112586793",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,201387.2,201387.2,16958,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080839,52359.00
07/22/2014 22:00,2,0.000,ALERT,214.64,297.87,60.012,1406080803,"274151322000076","019011112586793",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,208839.4,208839.4,16936,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080841,52360.00
07/22/2014 22:00,2,0.000,ALERT,214.19,297.57,60.038,1406080803,"274151322000094","019011112586793",0.00,19.80,0,296.36,302.68,0.0,0.0,0.000,142226.3,142226.3,17308,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080842,52361.00
07/22/2014 22:00,2,0.000,ALERT,213.96,298.17,60.038,1406080803,"274151322000052","019011112586793",0.00,19.80,0,296.36,303.58,0.0,0.0,0.000,202117.2,202117.2,16899,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080844,52362.00
07/22/2014 22:00,2,0.000,ALERT,214.19,297.87,60.038,1406080803,"274151322000085","019011112586793",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,201173.5,201173.5,16855,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080846,52363.00
07/22/2014 22:00,2,0.000,ALERT,214.19,297.57,60.038,1406080803,"274151322000087","019011112586793",0.00,24.80,0,296.06,302.68,0.0,0.0,0.000,192135.8,192135.8,16896,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080848,52364.00
07/22/2014 22:00,2,0.000,ALERT,213.74,298.17,60.038,1406080803,"274151322000088","019011112586793",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,195240.1,195240.1,16875,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406080850,52365.00
07/22/2014 22:00,2,0.000,ALERT,214.19,298.77,60.033,1406080803,"274151322000095","019011112586793",0.00,19.80,0,297.87,303.88,0.0,0.0,0.000,206853.4,206853.4,16926,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080852,52366.00
07/22/2014 22:00,2,0.000,ALERT,214.87,297.26,60.038,1406080803,"274151322000068","019011112586793",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,140282.9,140282.9,17356,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080854,52367.00
07/22/2014 22:00,2,0.000,ALERT,214.19,298.47,60.038,1406080803,"274151322000054","019011112586793",0.00,20.00,0,296.36,303.58,0.0,0.0,0.000,199292.8,199292.8,17001,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406080855,52368.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52369.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52370.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52371.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52372.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52373.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52374.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52375.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52376.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52377.00
07/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406080803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406081674,52378.00
07/22/2014 22:15,2,0.000,ALERT,214.19,299.07,60.001,1406081704,"274151322000083","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,201387.2,201387.2,16960,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081739,52379.00
07/22/2014 22:15,2,0.000,ALERT,214.87,298.17,59.996,1406081704,"274151322000076","019011112586793",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,208839.4,208839.4,16938,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406081741,52380.00
07/22/2014 22:15,2,0.000,ALERT,214.19,297.87,59.996,1406081704,"274151322000094","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,142226.3,142226.3,17310,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081742,52381.00
07/22/2014 22:15,2,0.000,ALERT,213.96,298.17,59.996,1406081704,"274151322000052","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,202117.2,202117.2,16901,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406081744,52382.00
07/22/2014 22:15,2,0.000,ALERT,214.41,298.47,59.996,1406081704,"274151322000085","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,201173.5,201173.5,16857,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081746,52383.00
07/22/2014 22:15,2,0.000,ALERT,214.41,297.87,59.996,1406081704,"274151322000087","019011112586793",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,192135.8,192135.8,16898,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081748,52384.00
07/22/2014 22:15,2,0.000,ALERT,213.74,298.47,59.996,1406081704,"274151322000088","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,195240.1,195240.1,16877,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081750,52385.00
07/22/2014 22:15,2,0.000,ALERT,214.19,299.37,59.996,1406081704,"274151322000095","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,206853.4,206853.4,16928,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406081752,52386.00
07/22/2014 22:15,2,0.000,ALERT,214.87,297.57,59.996,1406081704,"274151322000068","019011112586793",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,140282.9,140282.9,17358,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406081754,52387.00
07/22/2014 22:15,2,0.000,ALERT,213.96,298.47,59.996,1406081704,"274151322000054","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,199292.8,199292.8,17003,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406081755,52388.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52389.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52390.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52391.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52392.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52393.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52394.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52395.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52396.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52397.00
07/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406081704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406082573,52398.00
07/22/2014 22:30,2,0.000,ALERT,214.64,299.37,60.022,1406082604,"274151322000083","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,201387.2,201387.2,16962,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082639,52399.00
07/22/2014 22:30,2,0.000,ALERT,215.09,298.77,60.028,1406082604,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,208839.4,208839.4,16940,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082641,52400.00
07/22/2014 22:30,2,0.000,ALERT,214.41,298.17,60.028,1406082604,"274151322000094","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,142226.3,142226.3,17312,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082643,52401.00
07/22/2014 22:30,2,0.000,ALERT,214.41,299.07,60.028,1406082604,"274151322000052","019011112586793",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,202117.2,202117.2,16903,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082645,52402.00
07/22/2014 22:30,2,0.000,ALERT,214.64,298.77,60.017,1406082604,"274151322000085","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,201173.5,201173.5,16859,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082646,52403.00
07/22/2014 22:30,2,0.000,ALERT,214.64,298.17,60.028,1406082604,"274151322000087","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,192135.8,192135.8,16900,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082648,52404.00
07/22/2014 22:30,2,0.000,ALERT,214.19,299.07,60.043,1406082604,"274151322000088","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,195240.1,195240.1,16879,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082650,52405.00
