ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2014 22:30,2,0.000,ALERT,214.41,299.97,60.017,1406082604,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,206853.4,206853.4,16930,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082652,52406.00
07/22/2014 22:30,2,0.000,ALERT,215.09,298.17,60.028,1406082604,"274151322000068","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,140282.9,140282.9,17360,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082654,52407.00
07/22/2014 22:30,2,0.000,ALERT,214.41,299.07,60.028,1406082604,"274151322000054","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,199292.8,199292.8,17005,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406082656,52408.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52409.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52410.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52411.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52412.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52413.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52414.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52415.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52416.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52417.00
07/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406082604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406083474,52418.00
07/22/2014 22:45,2,0.000,ALERT,215.32,299.97,60.033,1406083504,"274151322000083","019011112586793",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,201387.2,201387.2,16964,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083539,52419.00
07/22/2014 22:45,2,0.000,ALERT,215.77,299.07,59.996,1406083504,"274151322000076","019011112586793",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,208839.4,208839.4,16942,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083541,52420.00
07/22/2014 22:45,2,0.000,ALERT,215.09,299.07,60.012,1406083504,"274151322000094","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,142226.3,142226.3,17314,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406083543,52421.00
07/22/2014 22:45,2,0.000,ALERT,215.09,300.27,60.028,1406083504,"274151322000052","019011112586793",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,202117.2,202117.2,16905,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083545,52422.00
07/22/2014 22:45,2,0.000,ALERT,215.32,299.37,59.990,1406083504,"274151322000085","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,201173.5,201173.5,16861,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083547,52423.00
07/22/2014 22:45,2,0.000,ALERT,215.32,299.07,60.028,1406083504,"274151322000087","019011112586793",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,192135.8,192135.8,16902,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083549,52424.00
07/22/2014 22:45,2,0.000,ALERT,214.64,299.67,60.033,1406083504,"274151322000088","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,195240.1,195240.1,16881,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083551,52425.00
07/22/2014 22:45,2,0.000,ALERT,215.32,300.57,60.028,1406083504,"274151322000095","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,206853.4,206853.4,16932,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083553,52426.00
07/22/2014 22:45,2,0.000,ALERT,216.00,298.77,60.038,1406083504,"274151322000068","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,140282.9,140282.9,17362,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083554,52427.00
07/22/2014 22:45,2,0.000,ALERT,215.09,300.27,60.028,1406083504,"274151322000054","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,199292.8,199292.8,17007,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406083556,52428.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52429.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52430.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52431.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52432.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52433.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52434.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52435.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52436.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52437.00
07/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406083504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406084374,52438.00
07/22/2014 23:00,2,0.000,ALERT,215.32,300.27,60.017,1406084403,"274151322000083","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,201387.2,201387.2,16966,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406084439,52439.00
07/22/2014 23:00,2,0.000,ALERT,215.77,300.27,60.022,1406084403,"274151322000076","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,208839.4,208839.4,16944,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406084441,52440.00
07/22/2014 23:00,2,0.000,ALERT,215.32,299.97,60.038,1406084403,"274151322000094","019011112586793",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,142226.3,142226.3,17316,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406084443,52441.00
07/22/2014 23:00,2,0.000,ALERT,214.87,299.67,60.012,1406084403,"274151322000052","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,202117.2,202117.2,16907,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406084445,52442.00
07/22/2014 23:00,2,0.000,ALERT,215.54,300.27,60.022,1406084403,"274151322000085","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,201173.5,201173.5,16863,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406084446,52443.00
07/22/2014 23:00,2,0.000,ALERT,215.32,299.07,60.022,1406084403,"274151322000087","019011112586793",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,192135.8,192135.8,16904,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406084448,52444.00
07/22/2014 23:00,2,0.000,ALERT,214.87,299.67,60.049,1406084403,"274151322000088","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,195240.1,195240.1,16883,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406084450,52445.00
07/22/2014 23:00,2,0.000,ALERT,215.32,301.17,60.017,1406084403,"274151322000095","019011112586793",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,206853.4,206853.4,16934,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406084452,52446.00
07/22/2014 23:00,2,0.000,ALERT,216.00,299.37,60.017,1406084403,"274151322000068","019011112586793",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,140282.9,140282.9,17364,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406084454,52447.00
07/22/2014 23:00,2,0.000,ALERT,215.09,299.97,60.043,1406084403,"274151322000054","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,199292.8,199292.8,17009,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406084456,52448.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52449.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52450.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52451.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52452.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52453.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52454.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52455.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52456.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52457.00
07/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406084403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406085274,52458.00
07/22/2014 23:15,2,0.000,ALERT,213.96,299.67,60.001,1406085304,"274151322000083","019011112586793",0.00,16.70,0,297.26,303.28,0.0,0.0,0.000,201387.2,201387.2,16968,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085339,52459.00
07/22/2014 23:15,2,0.000,ALERT,214.64,298.77,60.006,1406085304,"274151322000076","019011112586793",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,208839.4,208839.4,16946,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085341,52460.00
07/22/2014 23:15,2,0.000,ALERT,213.96,298.17,60.012,1406085304,"274151322000094","019011112586793",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,142226.3,142226.3,17318,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085343,52461.00
07/22/2014 23:15,2,0.000,ALERT,213.74,299.37,60.017,1406085304,"274151322000052","019011112586793",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,202117.2,202117.2,16909,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085345,52462.00
07/22/2014 23:15,2,0.000,ALERT,214.19,298.47,60.006,1406085304,"274151322000085","019011112586793",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,201173.5,201173.5,16865,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085347,52463.00
07/22/2014 23:15,2,0.000,ALERT,213.96,298.47,60.012,1406085304,"274151322000087","019011112586793",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,192135.8,192135.8,16906,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085349,52464.00
07/22/2014 23:15,2,0.000,ALERT,213.74,299.07,60.006,1406085304,"274151322000088","019011112586793",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,195240.1,195240.1,16885,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085351,52465.00
07/22/2014 23:15,2,0.000,ALERT,213.96,299.67,60.006,1406085304,"274151322000095","019011112586793",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,206853.4,206853.4,16936,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085352,52466.00
07/22/2014 23:15,2,0.000,ALERT,214.64,298.17,60.012,1406085304,"274151322000068","019011112586793",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,140282.9,140282.9,17366,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085354,52467.00
07/22/2014 23:15,2,0.000,ALERT,213.74,299.37,60.012,1406085304,"274151322000054","019011112586793",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,199292.8,199292.8,17011,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406085356,52468.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52469.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52470.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52471.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52472.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52473.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52474.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52475.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52476.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52477.00
07/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406085304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406086174,52478.00
07/22/2014 23:30,2,0.000,ALERT,214.41,299.37,60.038,1406086204,"274151322000083","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,201387.2,201387.2,16970,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086239,52479.00
07/22/2014 23:30,2,0.000,ALERT,214.87,298.77,60.043,1406086204,"274151322000076","019011112586793",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,208839.4,208839.4,16948,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086241,52480.00
07/22/2014 23:30,2,0.000,ALERT,214.41,298.47,60.038,1406086204,"274151322000094","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,142226.3,142226.3,17320,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086243,52481.00
07/22/2014 23:30,2,0.000,ALERT,214.19,299.67,60.038,1406086204,"274151322000052","019011112586793",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,202117.2,202117.2,16911,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086246,52482.00
07/22/2014 23:30,2,0.000,ALERT,214.64,299.37,60.038,1406086204,"274151322000085","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,201173.5,201173.5,16867,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086248,52483.00
07/22/2014 23:30,2,0.000,ALERT,214.64,298.77,60.022,1406086204,"274151322000087","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,192135.8,192135.8,16908,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086250,52484.00
07/22/2014 23:30,2,0.000,ALERT,214.19,299.07,60.038,1406086204,"274151322000088","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,195240.1,195240.1,16887,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086252,52485.00
07/22/2014 23:30,2,0.000,ALERT,214.41,299.97,60.033,1406086204,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,206853.4,206853.4,16938,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086253,52486.00
07/22/2014 23:30,2,0.000,ALERT,215.09,298.47,60.038,1406086204,"274151322000068","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,140282.9,140282.9,17368,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406086255,52487.00
07/22/2014 23:30,2,0.000,ALERT,214.41,299.07,60.059,1406086204,"274151322000054","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,199292.8,199292.8,17013,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406086257,52488.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52489.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52490.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52491.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52492.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52493.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52494.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52495.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52496.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52497.00
07/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406086204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087076,52498.00
07/22/2014 23:45,2,0.000,ALERT,214.19,299.97,60.028,1406087104,"274151322000083","019011112586793",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,201387.2,201387.2,16972,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406087139,52499.00
07/22/2014 23:45,2,0.000,ALERT,214.64,299.37,60.033,1406087104,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,208839.4,208839.4,16950,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087141,52500.00
07/22/2014 23:45,2,0.000,ALERT,214.19,299.07,60.038,1406087104,"274151322000094","019011112586793",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,142226.3,142226.3,17322,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087143,52501.00
07/22/2014 23:45,2,0.000,ALERT,213.96,299.97,60.028,1406087104,"274151322000052","019011112586793",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,202117.2,202117.2,16913,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406087145,52502.00
07/22/2014 23:45,2,0.000,ALERT,214.41,299.67,60.059,1406087104,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,201173.5,201173.5,16869,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087147,52503.00
07/22/2014 23:45,2,0.000,ALERT,214.41,299.37,60.033,1406087104,"274151322000087","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,192135.8,192135.8,16910,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087149,52504.00
07/22/2014 23:45,2,0.000,ALERT,213.74,299.97,60.049,1406087104,"274151322000088","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,195240.1,195240.1,16889,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406087151,52505.00
07/22/2014 23:45,2,0.000,ALERT,214.19,300.57,60.038,1406087104,"274151322000095","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,206853.4,206853.4,16940,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087152,52506.00
07/22/2014 23:45,2,0.000,ALERT,214.87,299.07,60.017,1406087104,"274151322000068","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,140282.9,140282.9,17370,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087154,52507.00
07/22/2014 23:45,2,0.000,ALERT,213.96,299.97,60.043,1406087104,"274151322000054","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,199292.8,199292.8,17015,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406087156,52508.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,29234.000000001,29234.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52509.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,29577.100000024,29577.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52510.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,26463.7,26463.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52511.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,27171.100000024,27171.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52512.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,24965.299999964,24965.299999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52513.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,33927.300000012,33927.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52514.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,32892.7,32892.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52515.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,29039.999999999,29039.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52516.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,26864.699999988,26864.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52517.00
07/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406087104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,31853.000000012,31853.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406087974,52518.00
